Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,2,1,6,45,10.0,1.5,0.7,13.8,1.0,0.0,0.0
2018,2,1,7,0,20.0,3.0,0.7,14.0,2.0,0.0,0.0
2018,2,1,7,15,69.5,13.0,0.65,14.45,16.5,49.87,0.0
2018,2,1,7,30,119.0,23.0,0.6,14.9,31.0,122.96,43.32
2018,2,1,7,45,227.0,36.5,0.6,15.4,66.5,215.78,167.05
2018,2,1,8,0,335.0,50.0,0.6,15.9,102.0,302.05,242.72
2018,2,1,8,15,382.0,60.5,0.75,16.4,138.5,348.79,283.14
2018,2,1,8,30,429.0,71.0,0.9,16.9,175.0,396.43,322.71
2018,2,1,8,45,483.5,80.0,1.1,17.35,219.0,452.69,367.64
2018,2,1,9,0,538.0,89.0,1.3,17.8,263.0,503.81,407.3
2018,2,1,9,15,667.0,77.0,1.35,18.35,321.5,580.98,465.6
2018,2,1,9,30,796.0,65.0,1.4,18.9,380.0,653.37,517.4
2018,2,1,9,45,825.5,65.0,1.5,19.4,418.5,671.55,528.7
2018,2,1,10,0,855.0,65.0,1.6,19.9,457.0,681.4,534.37
2018,2,1,10,15,799.5,84.5,1.7,20.55,470.5,662.47,518.62
2018,2,1,10,30,744.0,104.0,1.8,21.2,484.0,637.04,497.4
2018,2,1,10,45,714.5,118.0,1.9,21.8,496.5,618.48,481.6
2018,2,1,11,0,685.0,132.0,2.0,22.4,509.0,597.49,463.92
2018,2,1,11,15,660.0,145.0,2.05,22.75,517.0,576.31,446.29
2018,2,1,11,30,635.0,158.0,2.1,23.1,525.0,553.37,427.3
2018,2,1,11,45,583.5,178.0,2.15,23.45,519.5,516.63,397.93
2018,2,1,12,0,532.0,198.0,2.2,23.8,514.0,484.57,371.92
2018,2,1,12,15,530.0,199.0,2.25,23.95,514.5,461.33,352.88
2018,2,1,12,30,528.0,200.0,2.3,24.1,515.0,436.66,332.39
2018,2,1,12,45,570.0,183.0,2.4,24.25,519.5,414.22,313.06
2018,2,1,13,0,612.0,166.0,2.5,24.4,524.0,389.72,291.21
2018,2,1,13,15,596.0,167.0,2.5,24.35,508.5,353.27,260.39
2018,2,1,13,30,580.0,168.0,2.5,24.3,493.0,315.23,228.09
2018,2,1,13,45,630.0,145.5,2.5,24.2,486.0,278.62,194.75
2018,2,1,14,0,680.0,123.0,2.5,24.1,479.0,234.99,155.5
2018,2,1,14,15,737.0,100.0,2.4,23.85,467.0,186.98,113.43
2018,2,1,14,30,794.0,77.0,2.3,23.6,455.0,137.57,74.06
2018,2,1,14,45,695.5,92.5,2.2,23.35,405.5,94.25,53.53
2018,2,1,15,0,597.0,108.0,2.1,23.1,356.0,74.72,58.67
2018,2,1,15,15,649.5,87.5,2.1,23.1,333.0,61.41,47.41
2018,2,1,15,30,702.0,67.0,2.1,23.1,310.0,52.46,39.81
2018,2,1,15,45,631.5,66.0,1.6,21.4,262.5,48.09,36.34
2018,2,1,16,0,561.0,65.0,1.1,19.7,215.0,48.57,37.0
2018,2,1,16,15,502.0,57.5,1.15,18.9,173.0,43.91,32.89
2018,2,1,16,30,443.0,50.0,1.2,18.1,131.0,39.17,28.53
2018,2,1,16,45,360.0,41.0,1.25,17.3,94.0,32.93,22.63
2018,2,1,17,0,277.0,32.0,1.3,16.5,57.0,26.57,15.19
2018,2,1,17,15,165.5,19.0,1.3,16.25,31.5,16.01,0.0
2018,2,1,17,30,54.0,6.0,1.3,16.0,6.0,5.46,0.0
2018,2,1,17,45,27.0,3.0,1.25,15.7,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,2,6,45,12.0,1.5,0.95,13.35,1.0,0.0,0.0
2018,2,2,7,0,24.0,3.0,0.9,13.5,2.0,0.0,0.0
2018,2,2,7,15,82.5,14.0,0.95,14.25,18.0,58.13,0.0
2018,2,2,7,30,141.0,25.0,1.0,15.0,34.0,140.42,60.81
2018,2,2,7,45,196.0,39.5,1.0,15.8,64.0,202.27,157.25
2018,2,2,8,0,251.0,54.0,1.0,16.6,94.0,255.94,206.27
2018,2,2,8,15,296.5,68.0,1.15,17.25,130.0,304.75,248.23
2018,2,2,8,30,342.0,82.0,1.3,17.9,166.0,354.29,289.18
2018,2,2,8,45,369.5,95.0,1.4,18.55,202.0,390.33,317.78
2018,2,2,9,0,397.0,108.0,1.5,19.2,238.0,425.49,344.7
2018,2,2,9,15,408.5,122.5,1.55,19.95,271.5,449.93,361.99
2018,2,2,9,30,420.0,137.0,1.6,20.7,305.0,472.5,377.37
2018,2,2,9,45,450.0,145.0,1.65,21.45,340.0,498.81,395.54
2018,2,2,10,0,480.0,153.0,1.7,22.2,375.0,523.12,411.76
2018,2,2,10,15,513.0,156.0,1.7,22.75,407.5,541.75,423.72
2018,2,2,10,30,546.0,159.0,1.7,23.3,440.0,557.82,433.59
2018,2,2,10,45,541.0,169.5,1.75,23.85,458.5,553.43,428.12
2018,2,2,11,0,536.0,180.0,1.8,24.4,477.0,546.82,421.17
2018,2,2,11,15,509.5,195.0,1.8,24.65,484.0,528.96,406.06
2018,2,2,11,30,483.0,210.0,1.8,24.9,491.0,509.85,390.13
2018,2,2,11,45,463.0,219.5,1.75,25.1,492.5,488.45,372.54
2018,2,2,12,0,443.0,229.0,1.7,25.3,494.0,466.32,354.39
2018,2,2,12,15,419.5,235.5,1.7,25.3,487.0,439.26,333.02
2018,2,2,12,30,396.0,242.0,1.7,25.3,480.0,409.19,309.34
2018,2,2,12,45,404.0,236.0,1.65,25.3,476.5,386.96,291.04
2018,2,2,13,0,412.0,230.0,1.6,25.3,473.0,364.41,272.05
2018,2,2,13,15,416.0,223.5,1.6,25.25,463.5,336.47,248.84
2018,2,2,13,30,420.0,217.0,1.6,25.2,454.0,307.52,224.46
2018,2,2,13,45,451.0,200.5,1.6,25.15,446.0,276.82,197.66
2018,2,2,14,0,482.0,184.0,1.6,25.1,438.0,242.91,168.11
2018,2,2,14,15,499.5,168.0,1.5,24.8,419.0,203.97,135.92
2018,2,2,14,30,517.0,152.0,1.4,24.5,400.0,163.16,104.7
2018,2,2,14,45,478.5,146.5,1.3,24.2,363.0,124.95,82.82
2018,2,2,15,0,440.0,141.0,1.2,23.9,326.0,96.45,76.73
2018,2,2,15,15,460.5,123.5,1.2,23.9,300.0,86.13,68.22
2018,2,2,15,30,481.0,106.0,1.2,23.9,274.0,75.44,59.26
2018,2,2,15,45,445.0,94.5,1.05,22.45,234.0,68.31,53.57
2018,2,2,16,0,409.0,83.0,0.9,21.0,194.0,60.96,47.5
2018,2,2,16,15,396.0,69.5,0.95,20.35,160.5,51.98,39.69
2018,2,2,16,30,383.0,56.0,1.0,19.7,127.0,44.14,32.65
2018,2,2,16,45,306.0,44.5,1.05,19.05,91.0,34.35,23.73
2018,2,2,17,0,229.0,33.0,1.1,18.4,55.0,25.83,14.84
2018,2,2,17,15,138.0,20.5,1.1,18.15,31.5,16.25,0.0
2018,2,2,17,30,47.0,8.0,1.1,17.9,8.0,7.28,0.0
2018,2,2,17,45,23.5,4.0,1.1,17.6,4.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,3,6,45,8.0,1.5,1.05,12.35,1.0,0.0,0.0
2018,2,3,7,0,16.0,3.0,1.0,12.6,2.0,0.0,0.0
2018,2,3,7,15,142.5,15.0,1.1,13.65,24.0,92.49,0.0
2018,2,3,7,30,269.0,27.0,1.2,14.7,46.0,217.02,110.34
2018,2,3,7,45,386.5,36.5,1.35,15.7,86.5,315.39,247.37
2018,2,3,8,0,504.0,46.0,1.5,16.7,127.0,408.96,329.13
2018,2,3,8,15,575.0,52.0,1.5,17.4,173.0,471.53,381.37
2018,2,3,8,30,646.0,58.0,1.5,18.1,219.0,534.57,431.28
2018,2,3,8,45,691.0,62.5,1.55,18.8,264.5,577.71,464.02
2018,2,3,9,0,736.0,67.0,1.6,19.5,310.0,615.57,491.17
2018,2,3,9,15,772.5,69.0,1.55,20.3,353.5,646.99,511.51
2018,2,3,9,30,809.0,71.0,1.5,21.1,397.0,675.76,529.21
2018,2,3,9,45,837.5,71.5,1.4,21.95,436.0,694.12,538.42
2018,2,3,10,0,866.0,72.0,1.3,22.8,475.0,709.25,545.13
2018,2,3,10,15,880.0,74.0,1.2,23.35,507.0,707.52,540.56
2018,2,3,10,30,894.0,76.0,1.1,23.9,539.0,707.75,537.59
2018,2,3,10,45,904.5,76.5,1.0,24.45,563.5,700.43,528.99
2018,2,3,11,0,915.0,77.0,0.9,25.0,588.0,689.67,517.76
2018,2,3,11,15,920.5,78.0,0.75,25.25,605.0,672.78,502.23
2018,2,3,11,30,926.0,79.0,0.6,25.5,622.0,652.59,484.32
2018,2,3,11,45,928.0,79.5,0.45,25.8,631.0,626.6,462.18
2018,2,3,12,0,930.0,80.0,0.3,26.1,640.0,597.63,437.85
2018,2,3,12,15,931.0,79.5,0.35,26.3,641.0,564.32,412.62
2018,2,3,12,30,932.0,79.0,0.4,26.5,642.0,528.36,384.84
2018,2,3,12,45,930.0,79.0,0.45,26.7,635.5,489.04,353.83
2018,2,3,13,0,928.0,79.0,0.5,26.9,629.0,447.57,320.29
2018,2,3,13,15,922.5,78.0,0.6,26.9,614.0,402.0,283.34
2018,2,3,13,30,917.0,77.0,0.7,26.9,599.0,355.01,244.16
2018,2,3,13,45,909.0,76.0,0.75,26.9,576.5,306.12,202.69
2018,2,3,14,0,901.0,75.0,0.8,26.9,554.0,256.45,160.65
2018,2,3,14,15,888.5,73.0,0.85,26.7,524.5,204.69,118.76
2018,2,3,14,30,876.0,71.0,0.9,26.5,495.0,153.06,81.02
2018,2,3,14,45,857.5,69.5,0.95,26.3,459.5,95.16,47.11
2018,2,3,15,0,839.0,68.0,1.0,26.1,424.0,51.61,38.36
2018,2,3,15,15,813.5,65.5,1.0,26.1,383.0,50.51,37.56
2018,2,3,15,30,788.0,63.0,1.0,26.1,342.0,49.46,36.73
2018,2,3,15,45,750.5,59.0,0.9,24.4,297.0,47.13,35.06
2018,2,3,16,0,713.0,55.0,0.8,22.7,252.0,44.82,33.3
2018,2,3,16,15,653.5,50.5,0.9,21.85,205.5,41.99,30.86
2018,2,3,16,30,594.0,46.0,1.0,21.0,159.0,35.92,25.44
2018,2,3,16,45,496.5,39.0,1.1,20.15,115.0,31.16,20.96
2018,2,3,17,0,399.0,32.0,1.2,19.3,71.0,26.43,15.55
2018,2,3,17,15,243.5,20.5,1.2,18.95,40.5,17.25,0.0
2018,2,3,17,30,88.0,9.0,1.2,18.6,10.0,8.19,0.0
2018,2,3,17,45,44.0,4.5,1.2,18.3,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.15,17.45,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.1,17.25,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.05,17.1,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.95,16.9,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.65,16.45,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.55,16.3,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.5,16.15,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.5,15.75,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.55,15.6,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.65,15.05,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,4,6,45,12.0,1.5,1.05,14.0,1.0,0.0,0.0
2018,2,4,7,0,24.0,3.0,1.0,14.1,2.0,0.0,0.0
2018,2,4,7,15,92.5,14.5,1.0,14.9,20.0,64.65,0.0
2018,2,4,7,30,161.0,26.0,1.0,15.7,38.0,156.55,86.3
2018,2,4,7,45,187.5,42.0,1.0,16.45,65.5,201.49,157.58
2018,2,4,8,0,214.0,58.0,1.0,17.2,93.0,225.89,182.23
2018,2,4,8,15,244.0,74.5,0.95,17.8,126.5,267.21,217.54
2018,2,4,8,30,274.0,91.0,0.9,18.4,160.0,308.55,251.24
2018,2,4,8,45,315.0,104.0,0.85,19.0,198.0,366.45,296.39
2018,2,4,9,0,356.0,117.0,0.8,19.6,236.0,410.45,329.32
2018,2,4,9,15,418.0,123.0,0.75,20.35,280.0,460.27,365.72
2018,2,4,9,30,480.0,129.0,0.7,21.1,324.0,509.17,400.03
2018,2,4,9,45,470.5,145.0,0.65,21.9,350.5,516.86,402.16
2018,2,4,10,0,461.0,161.0,0.6,22.7,377.0,522.16,402.81
2018,2,4,10,15,570.5,145.5,0.8,23.15,431.0,574.57,441.85
2018,2,4,10,30,680.0,130.0,1.0,23.6,485.0,629.82,481.4
2018,2,4,10,45,796.5,104.0,1.2,24.1,538.5,665.1,506.59
2018,2,4,11,0,913.0,78.0,1.4,24.6,592.0,692.9,526.15
2018,2,4,11,15,919.0,78.5,1.5,24.75,608.5,675.83,512.64
2018,2,4,11,30,925.0,79.0,1.6,24.9,625.0,655.46,496.92
2018,2,4,11,45,927.0,79.5,1.7,25.05,634.0,629.48,476.83
2018,2,4,12,0,929.0,80.0,1.8,25.2,643.0,600.54,454.14
2018,2,4,12,15,890.5,90.5,1.85,25.3,631.0,557.22,420.27
2018,2,4,12,30,852.0,101.0,1.9,25.4,619.0,513.42,385.57
2018,2,4,12,45,822.5,108.0,1.95,25.45,603.5,470.14,350.69
2018,2,4,13,0,793.0,115.0,2.0,25.5,588.0,426.93,315.19
2018,2,4,13,15,799.5,110.0,1.95,25.4,577.5,386.55,280.61
2018,2,4,13,30,806.0,105.0,1.9,25.3,567.0,344.08,243.6
2018,2,4,13,45,743.0,115.5,1.9,25.25,529.0,290.27,199.49
2018,2,4,14,0,680.0,126.0,1.9,25.2,491.0,244.27,162.18
2018,2,4,14,15,561.5,148.5,1.8,24.9,439.0,203.12,132.81
2018,2,4,14,30,443.0,171.0,1.7,24.6,387.0,172.1,114.41
2018,2,4,14,45,502.0,145.5,1.55,24.25,373.5,128.82,84.03
2018,2,4,15,0,561.0,120.0,1.4,23.9,360.0,82.91,65.29
2018,2,4,15,15,659.5,93.5,1.4,23.9,349.5,65.39,50.6
2018,2,4,15,30,758.0,67.0,1.4,23.9,339.0,52.38,39.58
2018,2,4,15,45,683.0,65.5,1.1,22.45,286.5,47.56,35.73
2018,2,4,16,0,608.0,64.0,0.8,21.0,234.0,47.5,35.89
2018,2,4,16,15,483.0,62.5,0.9,20.35,182.0,47.55,35.9
2018,2,4,16,30,358.0,61.0,1.0,19.7,130.0,46.22,34.53
2018,2,4,16,45,318.5,47.5,1.05,19.05,96.0,36.59,25.76
2018,2,4,17,0,279.0,34.0,1.1,18.4,62.0,27.94,17.11
2018,2,4,17,15,179.5,22.0,1.1,18.1,36.5,17.43,0.0
2018,2,4,17,30,80.0,10.0,1.1,17.8,11.0,9.1,0.0
2018,2,4,17,45,40.0,5.0,1.1,17.55,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,0.85,15.9,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,0.65,14.05,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,2,5,6,45,14.0,2.0,0.55,14.9,1.5,0.0,0.0
2018,2,5,7,0,28.0,4.0,0.5,15.2,3.0,0.0,0.0
2018,2,5,7,15,190.0,15.5,0.5,16.05,28.0,120.39,0.0
2018,2,5,7,30,352.0,27.0,0.5,16.9,53.0,271.65,162.31
2018,2,5,7,45,462.5,34.5,0.5,17.7,95.5,362.96,281.22
2018,2,5,8,0,573.0,42.0,0.5,18.5,138.0,444.99,350.94
2018,2,5,8,15,607.0,49.5,0.65,19.05,179.5,493.57,391.54
2018,2,5,8,30,641.0,57.0,0.8,19.6,221.0,534.53,424.62
2018,2,5,8,45,658.0,65.5,0.9,20.2,261.5,563.76,446.71
2018,2,5,9,0,675.0,74.0,1.0,20.8,302.0,590.85,466.13
2018,2,5,9,15,744.5,71.5,1.2,21.5,352.5,635.88,498.47
2018,2,5,9,30,814.0,69.0,1.4,22.2,403.0,683.07,531.29
2018,2,5,9,45,851.5,67.0,1.6,22.9,444.5,699.33,541.49
2018,2,5,10,0,889.0,65.0,1.8,23.6,486.0,718.38,553.79
2018,2,5,10,15,902.0,66.5,1.95,24.05,517.5,720.9,554.43
2018,2,5,10,30,915.0,68.0,2.1,24.5,549.0,719.95,552.81
2018,2,5,10,45,922.5,69.5,2.3,24.9,573.5,711.7,546.49
2018,2,5,11,0,930.0,71.0,2.5,25.3,598.0,699.97,536.97
2018,2,5,11,15,933.5,72.5,2.65,25.45,614.5,682.19,522.93
2018,2,5,11,30,937.0,74.0,2.8,25.6,631.0,661.13,506.27
2018,2,5,11,45,939.0,74.5,2.9,25.8,640.0,634.92,485.26
2018,2,5,12,0,941.0,75.0,3.0,26.0,649.0,605.71,461.65
2018,2,5,12,15,937.5,76.5,3.05,26.0,649.5,571.67,434.16
2018,2,5,12,30,934.0,78.0,3.1,26.0,650.0,535.19,404.22
2018,2,5,12,45,927.0,79.5,3.15,26.05,642.0,494.87,370.62
2018,2,5,13,0,920.0,81.0,3.2,26.1,634.0,452.74,334.84
2018,2,5,13,15,915.0,80.0,3.15,26.0,619.0,407.54,295.91
2018,2,5,13,30,910.0,79.0,3.1,25.9,604.0,360.87,255.07
2018,2,5,13,45,902.0,78.0,3.05,25.8,582.0,312.13,212.21
2018,2,5,14,0,894.0,77.0,3.0,25.7,560.0,262.6,168.93
2018,2,5,14,15,883.0,75.0,2.9,25.45,531.0,211.22,125.91
2018,2,5,14,30,872.0,73.0,2.8,25.2,502.0,159.82,86.84
2018,2,5,14,45,855.0,71.0,2.65,24.95,466.5,101.56,50.76
2018,2,5,15,0,838.0,69.0,2.5,24.7,431.0,52.12,39.02
2018,2,5,15,15,813.0,66.5,2.5,24.7,390.0,51.04,38.22
2018,2,5,15,30,788.0,64.0,2.5,24.7,349.0,50.01,37.42
2018,2,5,15,45,719.0,63.5,1.85,23.05,298.0,50.46,38.13
2018,2,5,16,0,650.0,63.0,1.2,21.4,247.0,46.76,35.18
2018,2,5,16,15,601.5,56.5,1.2,20.45,203.0,42.87,31.84
2018,2,5,16,30,553.0,50.0,1.2,19.5,159.0,38.91,28.26
2018,2,5,16,45,419.0,42.0,1.2,18.55,111.5,33.33,23.08
2018,2,5,17,0,285.0,34.0,1.2,17.6,64.0,27.77,17.25
2018,2,5,17,15,193.5,22.5,1.2,17.35,38.0,18.84,0.0
2018,2,5,17,30,102.0,11.0,1.2,17.1,12.0,10.01,0.0
2018,2,5,17,45,51.0,5.5,1.2,16.9,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.15,16.75,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.95,16.8,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.65,16.8,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,0.55,16.1,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,0.45,16.1,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,0.4,16.15,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,0.4,16.2,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,0.5,16.05,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,6,6,45,14.5,2.0,1.05,12.25,1.5,0.0,0.0
2018,2,6,7,0,29.0,4.0,1.0,12.6,3.0,0.0,0.0
2018,2,6,7,15,175.0,15.5,1.0,13.6,27.5,112.56,0.0
2018,2,6,7,30,321.0,27.0,1.0,14.6,52.0,256.5,164.64
2018,2,6,7,45,463.0,34.0,1.0,15.65,98.0,364.28,287.6
2018,2,6,8,0,605.0,41.0,1.0,16.7,144.0,466.91,373.65
2018,2,6,8,15,642.0,47.5,1.1,17.4,187.0,511.19,410.95
2018,2,6,8,30,679.0,54.0,1.2,18.1,230.0,554.37,445.26
2018,2,6,8,45,703.5,61.5,1.25,18.8,273.5,588.58,470.29
2018,2,6,9,0,728.0,69.0,1.3,19.5,317.0,620.66,492.6
2018,2,6,9,15,804.5,64.0,1.5,20.2,370.5,672.62,529.69
2018,2,6,9,30,881.0,59.0,1.7,20.9,424.0,715.92,559.48
2018,2,6,9,45,901.5,61.0,1.85,21.55,463.5,731.11,568.5
2018,2,6,10,0,922.0,63.0,2.0,22.2,503.0,742.98,575.3
2018,2,6,10,15,935.0,64.0,2.15,22.6,535.0,744.78,575.52
2018,2,6,10,30,948.0,65.0,2.3,23.0,567.0,743.02,573.34
2018,2,6,10,45,959.0,65.5,2.4,23.4,593.5,735.66,566.97
2018,2,6,11,0,970.0,66.0,2.5,23.8,620.0,724.63,557.82
2018,2,6,11,15,977.0,66.5,2.5,23.95,638.0,707.31,543.35
2018,2,6,11,30,984.0,67.0,2.5,24.1,656.0,686.44,526.17
2018,2,6,11,45,987.5,67.0,2.5,24.3,666.0,659.46,504.26
2018,2,6,12,0,991.0,67.0,2.5,24.5,676.0,629.24,479.64
2018,2,6,12,15,989.5,68.5,2.5,24.55,677.5,594.73,451.65
2018,2,6,12,30,988.0,70.0,2.5,24.6,679.0,557.49,421.0
2018,2,6,12,45,982.5,71.0,2.45,24.6,671.5,515.39,385.96
2018,2,6,13,0,977.0,72.0,2.4,24.6,664.0,471.25,348.55
2018,2,6,13,15,969.0,72.0,2.4,24.55,647.5,423.45,307.71
2018,2,6,13,30,961.0,72.0,2.4,24.5,631.0,374.31,264.93
2018,2,6,13,45,952.5,71.5,2.4,24.45,608.0,323.48,220.25
2018,2,6,14,0,944.0,71.0,2.4,24.4,585.0,271.81,174.99
2018,2,6,14,15,931.5,69.5,2.3,24.1,554.5,218.04,129.79
2018,2,6,14,30,919.0,68.0,2.2,23.8,524.0,164.35,88.59
2018,2,6,14,45,901.5,66.5,2.1,23.55,487.5,110.61,55.96
2018,2,6,15,0,884.0,65.0,2.0,23.3,451.0,57.91,44.18
2018,2,6,15,15,860.0,63.0,2.0,23.3,409.0,55.05,41.89
2018,2,6,15,30,836.0,61.0,2.0,23.3,367.0,47.82,35.75
2018,2,6,15,45,799.5,57.5,1.55,21.75,320.0,45.83,34.33
2018,2,6,16,0,763.0,54.0,1.1,20.2,273.0,43.85,32.84
2018,2,6,16,15,704.0,49.5,1.1,19.35,224.0,40.94,30.32
2018,2,6,16,30,645.0,45.0,1.1,18.5,175.0,38.07,27.69
2018,2,6,16,45,561.5,38.5,1.15,17.65,129.5,33.3,23.21
2018,2,6,17,0,478.0,32.0,1.2,16.8,84.0,28.56,18.17
2018,2,6,17,15,301.5,22.0,1.2,16.55,49.0,18.32,1.02
2018,2,6,17,30,125.0,12.0,1.2,16.3,14.0,10.91,0.0
2018,2,6,17,45,62.5,6.0,1.2,16.05,7.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.15,15.65,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,7,6,45,21.5,3.0,1.25,12.05,2.5,0.0,0.0
2018,2,7,7,0,43.0,6.0,1.2,12.4,5.0,0.0,0.0
2018,2,7,7,15,157.0,17.5,1.35,13.5,28.0,104.76,0.0
2018,2,7,7,30,271.0,29.0,1.5,14.6,51.0,231.24,155.55
2018,2,7,7,45,414.5,37.0,1.7,15.7,96.5,339.31,270.74
2018,2,7,8,0,558.0,45.0,1.9,16.8,142.0,450.16,364.38
2018,2,7,8,15,597.0,52.0,1.95,17.5,184.0,494.59,402.0
2018,2,7,8,30,636.0,59.0,2.0,18.2,226.0,538.45,437.11
2018,2,7,8,45,653.5,68.0,2.05,18.9,267.0,568.76,459.81
2018,2,7,9,0,671.0,77.0,2.1,19.6,308.0,596.9,479.7
2018,2,7,9,15,745.5,73.0,2.25,20.4,360.0,644.14,513.26
2018,2,7,9,30,820.0,69.0,2.4,21.2,412.0,693.69,547.49
2018,2,7,9,45,848.0,69.0,2.6,22.05,451.5,711.53,558.18
2018,2,7,10,0,876.0,69.0,2.8,22.9,491.0,720.65,562.66
2018,2,7,10,15,889.0,71.0,2.8,23.3,523.0,723.85,562.91
2018,2,7,10,30,902.0,73.0,2.8,23.7,555.0,723.6,560.82
2018,2,7,10,45,911.0,74.0,2.8,24.1,579.5,715.92,553.57
2018,2,7,11,0,920.0,75.0,2.8,24.5,604.0,704.78,543.48
2018,2,7,11,15,925.0,76.0,2.8,24.7,621.0,687.55,528.96
2018,2,7,11,30,930.0,77.0,2.8,24.9,638.0,667.0,511.92
2018,2,7,11,45,931.0,77.5,2.75,25.1,646.5,640.29,490.0
2018,2,7,12,0,932.0,78.0,2.7,25.3,655.0,610.64,465.66
2018,2,7,12,15,928.5,80.5,2.6,25.4,656.0,577.71,438.46
2018,2,7,12,30,925.0,83.0,2.5,25.5,657.0,542.3,408.94
2018,2,7,12,45,917.5,84.5,2.45,25.55,649.0,501.84,375.36
2018,2,7,13,0,910.0,86.0,2.4,25.6,641.0,459.63,339.72
2018,2,7,13,15,904.5,85.0,2.3,25.55,626.0,414.45,301.07
2018,2,7,13,30,899.0,84.0,2.2,25.5,611.0,367.87,260.57
2018,2,7,13,45,890.0,83.0,2.1,25.45,588.5,319.11,217.98
2018,2,7,14,0,881.0,82.0,2.0,25.4,566.0,269.69,174.97
2018,2,7,14,15,867.5,81.0,1.85,25.2,536.5,213.45,128.19
2018,2,7,14,30,854.0,80.0,1.7,25.0,507.0,162.51,89.05
2018,2,7,14,45,835.0,78.0,1.6,24.75,471.0,110.99,57.16
2018,2,7,15,0,816.0,76.0,1.5,24.5,435.0,60.88,46.46
2018,2,7,15,15,790.0,73.0,1.5,24.5,394.0,55.69,42.2
2018,2,7,15,30,764.0,70.0,1.5,24.5,353.0,54.44,41.22
2018,2,7,15,45,726.0,66.0,1.15,23.15,307.5,52.32,39.7
2018,2,7,16,0,688.0,62.0,0.8,21.8,262.0,50.23,38.14
2018,2,7,16,15,630.0,57.0,0.85,20.9,215.5,43.12,32.02
2018,2,7,16,30,572.0,52.0,0.9,20.0,169.0,40.39,29.55
2018,2,7,16,45,479.5,44.0,1.0,19.15,124.5,34.97,24.53
2018,2,7,17,0,387.0,36.0,1.1,18.3,80.0,29.51,18.97
2018,2,7,17,15,245.0,24.5,1.1,17.85,47.5,20.52,3.98
2018,2,7,17,30,103.0,13.0,1.1,17.4,15.0,11.82,0.0
2018,2,7,17,45,51.5,6.5,1.1,16.95,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,8,6,45,21.0,3.0,0.95,14.2,2.5,0.0,0.0
2018,2,8,7,0,42.0,6.0,0.9,14.5,5.0,0.0,0.0
2018,2,8,7,15,185.0,18.0,0.9,15.4,31.5,121.68,0.0
2018,2,8,7,30,328.0,30.0,0.9,16.3,58.0,269.2,185.98
2018,2,8,7,45,429.0,39.0,0.9,17.2,100.0,352.19,277.92
2018,2,8,8,0,530.0,48.0,0.9,18.1,142.0,437.69,349.47
2018,2,8,8,15,583.0,54.5,0.95,18.7,186.5,490.62,392.79
2018,2,8,8,30,636.0,61.0,1.0,19.3,231.0,543.45,433.83
2018,2,8,8,45,676.0,67.0,1.0,19.95,276.5,585.83,464.41
2018,2,8,9,0,716.0,73.0,1.0,20.6,322.0,626.68,492.31
2018,2,8,9,15,776.0,70.5,1.0,21.4,371.5,666.17,517.88
2018,2,8,9,30,836.0,68.0,1.0,22.2,421.0,707.3,543.78
2018,2,8,9,45,858.0,69.5,0.95,23.05,459.5,722.73,550.48
2018,2,8,10,0,880.0,71.0,0.9,23.9,498.0,729.32,551.23
2018,2,8,10,15,894.0,72.0,1.0,24.35,530.0,732.04,552.18
2018,2,8,10,30,908.0,73.0,1.1,24.8,562.0,731.33,550.85
2018,2,8,10,45,917.5,74.0,1.2,25.25,587.0,723.94,545.05
2018,2,8,11,0,927.0,75.0,1.3,25.7,612.0,713.04,536.61
2018,2,8,11,15,933.0,76.0,1.35,25.85,629.5,696.31,523.55
2018,2,8,11,30,939.0,77.0,1.4,26.0,647.0,676.19,507.96
2018,2,8,11,45,942.5,77.5,1.45,26.2,657.0,650.7,488.23
2018,2,8,12,0,946.0,78.0,1.5,26.4,667.0,622.09,465.9
2018,2,8,12,15,947.0,77.5,1.55,26.45,668.5,588.13,439.53
2018,2,8,12,30,948.0,77.0,1.6,26.5,670.0,551.47,410.52
2018,2,8,12,45,947.0,76.0,1.65,26.55,663.0,510.85,377.82
2018,2,8,13,0,946.0,75.0,1.7,26.6,656.0,467.99,342.5
2018,2,8,13,15,940.0,74.5,1.75,26.5,640.5,421.65,303.81
2018,2,8,13,30,934.0,74.0,1.8,26.4,625.0,373.85,263.0
2018,2,8,13,45,926.0,73.0,1.85,26.35,602.5,323.82,219.75
2018,2,8,14,0,918.0,72.0,1.9,26.3,580.0,272.98,175.73
2018,2,8,14,15,906.5,70.0,1.85,26.05,550.0,220.12,131.45
2018,2,8,14,30,895.0,68.0,1.8,25.8,520.0,167.27,90.62
2018,2,8,14,45,878.5,66.5,1.8,25.6,484.0,114.69,57.71
2018,2,8,15,0,862.0,65.0,1.8,25.4,448.0,63.05,48.1
2018,2,8,15,15,839.0,63.0,1.8,25.4,407.0,48.2,35.65
2018,2,8,15,30,816.0,61.0,1.8,25.4,366.0,47.46,35.11
2018,2,8,15,45,782.5,57.5,1.4,23.9,320.5,45.51,33.72
2018,2,8,16,0,749.0,54.0,1.0,22.4,275.0,43.56,32.28
2018,2,8,16,15,698.0,49.5,1.05,21.5,227.5,40.68,29.83
2018,2,8,16,30,647.0,45.0,1.1,20.6,180.0,37.82,27.27
2018,2,8,16,45,559.0,39.0,1.15,19.65,134.0,33.5,23.25
2018,2,8,17,0,471.0,33.0,1.2,18.7,88.0,26.76,16.78
2018,2,8,17,15,294.5,23.0,1.2,18.35,52.0,18.99,4.81
2018,2,8,17,30,118.0,13.0,1.2,18.0,16.0,11.82,0.0
2018,2,8,17,45,59.0,6.5,1.2,17.6,8.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.05,16.2,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.95,16.05,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.85,15.95,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.6,16.05,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.65,15.8,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,9,6,45,31.5,3.0,0.85,14.1,3.0,0.0,0.0
2018,2,9,7,0,63.0,6.0,0.8,14.4,6.0,5.46,0.0
2018,2,9,7,15,224.5,17.5,0.9,15.3,34.5,144.47,0.0
2018,2,9,7,30,386.0,29.0,1.0,16.2,63.0,306.34,217.81
2018,2,9,7,45,508.5,34.5,1.05,17.1,109.0,391.19,309.62
2018,2,9,8,0,631.0,40.0,1.1,18.0,155.0,489.97,391.37
2018,2,9,8,15,648.5,48.5,1.25,18.65,196.0,524.22,420.64
2018,2,9,8,30,666.0,57.0,1.4,19.3,237.0,556.78,446.5
2018,2,9,8,45,694.5,63.0,1.5,19.9,280.5,592.22,472.73
2018,2,9,9,0,723.0,69.0,1.6,20.5,324.0,625.65,496.33
2018,2,9,9,15,789.5,66.0,1.7,21.25,375.5,673.55,529.39
2018,2,9,9,30,856.0,63.0,1.8,22.0,427.0,712.84,555.29
2018,2,9,9,45,883.0,63.0,1.95,22.7,467.5,730.48,565.86
2018,2,9,10,0,910.0,63.0,2.1,23.4,508.0,744.93,574.25
2018,2,9,10,15,923.0,64.0,2.25,23.95,540.5,746.98,574.23
2018,2,9,10,30,936.0,65.0,2.4,24.5,573.0,745.5,571.86
2018,2,9,10,45,945.5,66.0,2.6,25.05,598.5,737.95,565.59
2018,2,9,11,0,955.0,67.0,2.8,25.6,624.0,726.77,556.83
2018,2,9,11,15,960.5,67.5,2.9,25.9,641.5,708.78,542.36
2018,2,9,11,30,966.0,68.0,3.0,26.2,659.0,687.35,525.03
2018,2,9,11,45,968.5,69.0,3.1,26.5,669.0,661.23,504.0
2018,2,9,12,0,971.0,70.0,3.2,26.8,679.0,631.93,480.29
2018,2,9,12,15,969.5,71.0,3.3,26.9,680.0,597.39,452.64
2018,2,9,12,30,968.0,72.0,3.4,27.0,681.0,560.19,422.35
2018,2,9,12,45,963.5,73.0,3.45,27.1,674.0,519.1,388.3
2018,2,9,13,0,959.0,74.0,3.5,27.2,667.0,475.91,351.83
2018,2,9,13,15,954.0,73.5,3.5,27.1,652.0,429.32,312.09
2018,2,9,13,30,949.0,73.0,3.5,27.0,637.0,381.14,270.23
2018,2,9,13,45,936.0,73.0,3.5,26.9,612.5,329.77,225.46
2018,2,9,14,0,923.0,73.0,3.5,26.8,588.0,278.0,180.38
2018,2,9,14,15,894.5,73.0,3.4,26.45,551.0,223.29,134.94
2018,2,9,14,30,866.0,73.0,3.3,26.1,514.0,170.29,94.22
2018,2,9,14,45,843.5,72.0,3.2,25.8,476.5,112.16,56.13
2018,2,9,15,0,821.0,71.0,3.1,25.5,439.0,62.12,38.16
2018,2,9,15,15,821.0,66.5,3.1,25.5,406.0,50.61,37.67
2018,2,9,15,30,821.0,62.0,3.1,25.5,373.0,48.17,35.68
2018,2,9,15,45,756.5,63.0,2.3,23.8,322.0,49.72,37.35
2018,2,9,16,0,692.0,64.0,1.5,22.1,271.0,47.19,35.46
2018,2,9,16,15,562.0,63.0,1.45,21.0,212.5,47.42,35.76
2018,2,9,16,30,432.0,62.0,1.4,19.9,154.0,48.21,36.38
2018,2,9,16,45,345.0,51.5,1.35,18.85,113.0,39.43,28.49
2018,2,9,17,0,258.0,41.0,1.3,17.8,72.0,31.83,21.22
2018,2,9,17,15,189.0,27.5,1.3,17.6,44.5,21.66,7.69
2018,2,9,17,30,120.0,14.0,1.3,17.4,17.0,12.73,0.0
2018,2,9,17,45,60.0,7.0,1.25,17.2,8.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.15,16.95,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,0.95,16.05,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,10,6,45,22.5,3.0,0.85,11.2,3.0,0.0,0.0
2018,2,10,7,0,45.0,6.0,0.8,11.6,6.0,5.46,0.0
2018,2,10,7,15,136.5,19.0,0.95,12.3,29.5,122.39,0.0
2018,2,10,7,30,228.0,32.0,1.1,13.0,53.0,215.3,158.47
2018,2,10,7,45,248.5,47.5,1.25,13.7,83.0,250.12,202.21
2018,2,10,8,0,269.0,63.0,1.4,14.4,113.0,285.78,235.03
2018,2,10,8,15,428.5,65.5,1.55,15.1,171.0,403.16,332.91
2018,2,10,8,30,588.0,68.0,1.7,15.8,229.0,523.66,429.06
2018,2,10,8,45,654.5,70.0,1.85,16.5,279.0,579.59,471.52
2018,2,10,9,0,721.0,72.0,2.0,17.2,329.0,630.59,508.73
2018,2,10,9,15,784.5,69.0,2.3,18.0,379.5,676.71,541.91
2018,2,10,9,30,848.0,66.0,2.6,18.8,430.0,720.21,572.44
2018,2,10,9,45,864.5,68.0,2.9,19.65,467.5,726.48,575.16
2018,2,10,10,0,881.0,70.0,3.2,20.5,505.0,735.71,580.18
2018,2,10,10,15,893.5,71.5,3.35,20.85,536.5,738.06,580.56
2018,2,10,10,30,906.0,73.0,3.5,21.2,568.0,736.97,578.55
2018,2,10,10,45,914.5,74.5,3.6,21.5,593.0,729.52,571.96
2018,2,10,11,0,923.0,76.0,3.7,21.8,618.0,718.56,562.97
2018,2,10,11,15,928.5,76.5,3.75,22.0,635.5,701.03,548.18
2018,2,10,11,30,934.0,77.0,3.8,22.2,653.0,680.17,530.78
2018,2,10,11,45,936.5,78.0,3.85,22.35,662.5,654.68,509.81
2018,2,10,12,0,939.0,79.0,3.9,22.5,672.0,626.12,486.2
2018,2,10,12,15,939.5,79.0,3.95,22.55,673.5,592.52,458.57
2018,2,10,12,30,940.0,79.0,4.0,22.6,675.0,556.24,428.3
2018,2,10,12,45,911.5,87.0,4.05,22.65,660.0,511.24,390.8
2018,2,10,13,0,883.0,95.0,4.1,22.7,645.0,465.82,352.32
2018,2,10,13,15,878.5,94.0,4.15,22.6,630.5,421.82,314.15
2018,2,10,13,30,874.0,93.0,4.2,22.5,616.0,373.0,271.39
2018,2,10,13,45,884.5,86.0,4.3,22.45,599.0,329.05,231.26
2018,2,10,14,0,895.0,79.0,4.4,22.4,582.0,279.36,186.33
2018,2,10,14,15,892.0,76.0,4.4,22.15,555.5,228.11,141.62
2018,2,10,14,30,889.0,73.0,4.4,21.9,529.0,176.05,99.47
2018,2,10,14,45,870.5,71.0,4.4,21.65,492.0,122.93,64.27
2018,2,10,15,0,852.0,69.0,4.4,21.4,455.0,63.77,38.1
2018,2,10,15,15,813.0,68.0,4.4,21.4,409.0,51.57,39.17
2018,2,10,15,30,774.0,67.0,4.4,21.4,363.0,51.67,39.34
2018,2,10,15,45,724.0,65.5,3.75,20.25,315.5,51.45,39.42
2018,2,10,16,0,674.0,64.0,3.1,19.1,268.0,46.95,35.7
2018,2,10,16,15,642.0,55.5,2.75,18.0,223.5,41.57,31.08
2018,2,10,16,30,610.0,47.0,2.4,16.9,179.0,39.25,29.0
2018,2,10,16,45,467.0,43.0,2.05,15.85,129.0,33.61,23.82
2018,2,10,17,0,324.0,39.0,1.7,14.8,79.0,31.65,21.47
2018,2,10,17,15,211.0,26.0,1.65,14.35,47.5,21.43,8.79
2018,2,10,17,30,98.0,13.0,1.6,13.9,16.0,11.82,0.0
2018,2,10,17,45,49.0,6.5,1.55,13.45,8.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,0.35,11.55,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,0.25,11.45,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,0.2,11.4,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,11,6,45,26.0,3.0,1.15,10.2,3.0,0.0,0.0
2018,2,11,7,0,52.0,6.0,1.1,10.6,6.0,34.08,0.0
2018,2,11,7,15,202.5,19.0,1.4,11.6,36.0,161.91,0.0
2018,2,11,7,30,353.0,32.0,1.7,12.6,66.0,291.97,220.35
2018,2,11,7,45,480.5,38.5,1.95,13.65,113.0,389.46,316.12
2018,2,11,8,0,608.0,45.0,2.2,14.7,160.0,485.24,397.84
2018,2,11,8,15,636.5,53.0,2.4,15.45,203.0,531.9,437.06
2018,2,11,8,30,665.0,61.0,2.6,16.2,246.0,571.14,468.39
2018,2,11,8,45,703.5,66.0,2.8,17.0,292.0,607.75,495.88
2018,2,11,9,0,742.0,71.0,3.0,17.8,338.0,647.63,524.75
2018,2,11,9,15,789.5,71.5,3.15,18.35,386.5,686.54,552.31
2018,2,11,9,30,837.0,72.0,3.3,18.9,435.0,722.85,577.35
2018,2,11,9,45,860.5,72.5,3.45,19.45,474.0,738.41,586.72
2018,2,11,10,0,884.0,73.0,3.6,20.0,513.0,744.95,589.55
2018,2,11,10,15,892.0,76.0,3.7,20.3,544.0,745.71,588.61
2018,2,11,10,30,900.0,79.0,3.8,20.6,575.0,743.02,585.29
2018,2,11,10,45,908.0,81.0,3.9,20.85,600.0,735.72,578.85
