Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,15,45,758.0,76.5,2.3,13.25,371.0,59.02,47.26
2018,2,21,16,0,724.0,73.0,2.1,12.7,324.0,52.53,41.65
2018,2,21,16,15,667.5,69.5,1.8,11.85,274.0,51.24,40.67
2018,2,21,16,30,611.0,66.0,1.5,11.0,224.0,50.08,39.71
2018,2,21,16,45,526.5,59.5,1.25,10.2,174.5,46.41,36.28
2018,2,21,17,0,442.0,53.0,1.0,9.4,125.0,42.85,32.69
2018,2,21,17,15,327.5,40.5,1.0,9.1,83.5,33.56,23.4
2018,2,21,17,30,213.0,28.0,1.0,8.8,42.0,22.18,5.38
2018,2,21,17,45,112.0,15.0,1.0,8.5,22.0,13.64,0.0
2018,2,21,18,0,11.0,2.0,1.0,8.2,2.0,0.0,0.0
2018,2,21,18,15,5.5,1.0,1.0,8.05,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.05,4.85,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,0.95,4.75,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,0.9,4.65,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,0.95,4.55,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.05,4.4,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,22,6,45,4.0,2.5,1.65,6.0,2.5,0.0,0.0
2018,2,22,7,0,8.0,5.0,1.8,6.6,5.0,9.27,0.0
2018,2,22,7,15,4.0,10.0,2.05,6.95,10.0,11.44,3.28
2018,2,22,7,30,0.0,15.0,2.3,7.3,15.0,13.18,5.62
2018,2,22,7,45,9.0,22.0,2.55,7.7,24.0,25.88,17.15
2018,2,22,8,0,18.0,29.0,2.8,8.1,33.0,38.78,28.91
2018,2,22,8,15,9.0,42.5,2.95,8.4,44.5,45.5,34.57
2018,2,22,8,30,0.0,56.0,3.1,8.7,56.0,49.45,37.65
2018,2,22,8,45,5.5,67.5,3.25,9.0,69.5,63.85,50.26
2018,2,22,9,0,11.0,79.0,3.4,9.3,83.0,78.63,63.03
2018,2,22,9,15,29.0,123.5,3.5,9.7,137.0,144.61,119.65
2018,2,22,9,30,47.0,168.0,3.6,10.1,191.0,206.07,171.13
2018,2,22,9,45,82.0,183.5,3.75,10.5,227.0,247.59,205.84
2018,2,22,10,0,117.0,199.0,3.9,10.9,263.0,301.1,249.73
2018,2,22,10,15,353.5,190.5,4.0,11.25,399.5,496.76,411.15
2018,2,22,10,30,590.0,182.0,4.1,11.6,536.0,659.34,539.15
2018,2,22,10,45,733.5,146.0,4.2,11.95,604.5,721.85,586.64
2018,2,22,11,0,877.0,110.0,4.3,12.3,673.0,768.72,621.54
2018,2,22,11,15,891.0,108.0,4.45,12.45,693.0,754.02,609.81
2018,2,22,11,30,905.0,106.0,4.6,12.6,713.0,732.05,592.22
2018,2,22,11,45,917.0,103.0,4.7,12.75,725.5,708.6,572.83
2018,2,22,12,0,929.0,100.0,4.8,12.9,738.0,681.68,550.38
2018,2,22,12,15,926.5,101.0,4.95,12.9,738.0,646.54,521.46
2018,2,22,12,30,924.0,102.0,5.1,12.9,738.0,608.91,489.91
2018,2,22,12,45,919.0,102.5,5.25,12.9,730.0,567.23,454.37
2018,2,22,13,0,914.0,103.0,5.4,12.9,722.0,523.63,416.36
2018,2,22,13,15,909.5,102.0,5.5,12.75,706.5,477.25,375.25
2018,2,22,13,30,905.0,101.0,5.6,12.6,691.0,429.36,331.83
2018,2,22,13,45,897.0,99.5,5.7,12.45,667.5,378.61,285.21
2018,2,22,14,0,889.0,98.0,5.8,12.3,644.0,322.31,233.49
2018,2,22,14,15,816.5,113.0,5.8,12.1,596.0,268.77,186.63
2018,2,22,14,30,744.0,128.0,5.8,11.9,548.0,215.35,142.32
2018,2,22,14,45,556.0,160.5,5.8,11.7,463.0,173.88,117.24
2018,2,22,15,0,368.0,193.0,5.8,11.5,378.0,156.17,115.95
2018,2,22,15,15,341.0,174.0,5.8,11.5,334.0,122.21,103.35
2018,2,22,15,30,314.0,155.0,5.8,11.5,290.0,110.77,93.52
2018,2,22,15,45,192.5,133.0,5.65,10.95,213.0,96.32,81.06
2018,2,22,16,0,71.0,111.0,5.5,10.4,136.0,90.51,76.19
2018,2,22,16,15,47.5,87.5,5.2,10.0,103.0,72.95,60.55
2018,2,22,16,30,24.0,64.0,4.9,9.6,70.0,54.77,44.13
2018,2,22,16,45,53.0,49.5,4.6,9.2,59.5,41.42,31.9
2018,2,22,17,0,82.0,35.0,4.3,8.8,49.0,28.26,19.73
2018,2,22,17,15,45.0,23.0,4.2,8.5,30.5,20.01,11.78
2018,2,22,17,30,8.0,11.0,4.1,8.2,12.0,9.86,0.04
2018,2,22,17,45,8.0,6.5,3.95,7.95,7.0,5.91,0.0
2018,2,22,18,0,8.0,2.0,3.8,7.7,2.0,0.0,0.0
2018,2,22,18,15,4.0,1.0,3.8,7.6,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.85,7.4,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.9,7.3,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.95,7.3,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,4.05,7.3,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,4.1,7.3,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,4.05,7.2,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,4.0,7.1,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,3.95,7.05,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,3.75,6.8,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.6,6.6,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.45,6.4,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,3.15,6.05,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,2.85,5.75,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.35,5.05,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.05,4.6,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.75,3.95,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.55,3.4,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.45,3.05,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.45,1.75,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.55,1.45,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.75,2.05,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,2,23,6,45,101.5,10.5,2.05,3.35,15.0,9.55,0.0
2018,2,23,7,0,203.0,21.0,2.2,4.0,30.0,165.35,0.0
2018,2,23,7,15,357.0,31.5,2.5,4.65,72.5,301.58,234.76
2018,2,23,7,30,511.0,42.0,2.8,5.3,115.0,425.13,357.27
2018,2,23,7,45,595.0,48.0,3.1,5.95,165.5,502.95,427.99
2018,2,23,8,0,679.0,54.0,3.4,6.6,216.0,576.96,491.13
2018,2,23,8,15,729.5,58.5,3.55,7.1,268.0,633.01,536.77
2018,2,23,8,30,780.0,63.0,3.7,7.6,320.0,688.06,579.65
2018,2,23,8,45,814.5,66.0,3.85,8.1,370.0,727.58,608.9
2018,2,23,9,0,849.0,69.0,4.0,8.6,420.0,764.83,635.63
2018,2,23,9,15,873.0,71.5,4.1,8.95,465.5,790.57,653.18
2018,2,23,9,30,897.0,74.0,4.2,9.3,511.0,806.41,663.23
2018,2,23,9,45,915.0,75.5,4.3,9.7,551.5,819.98,671.48
2018,2,23,10,0,933.0,77.0,4.4,10.1,592.0,830.12,677.19
2018,2,23,10,15,944.5,78.5,4.4,10.35,625.5,831.54,676.18
2018,2,23,10,30,956.0,80.0,4.4,10.6,659.0,829.27,672.62
2018,2,23,10,45,964.5,81.0,4.45,10.9,685.5,820.41,664.53
2018,2,23,11,0,973.0,82.0,4.5,11.2,712.0,807.82,653.87
2018,2,23,11,15,977.0,83.0,4.55,11.4,729.5,788.3,638.41
2018,2,23,11,30,981.0,84.0,4.6,11.6,747.0,765.26,620.41
2018,2,23,11,45,983.0,85.0,4.6,11.8,757.0,737.46,596.92
2018,2,23,12,0,985.0,86.0,4.6,12.0,767.0,706.42,570.66
2018,2,23,12,15,982.5,87.5,4.6,12.15,767.5,670.08,539.99
2018,2,23,12,30,980.0,89.0,4.6,12.3,768.0,631.05,506.69
2018,2,23,12,45,974.5,90.5,4.6,12.45,760.0,587.98,469.54
2018,2,23,13,0,969.0,92.0,4.6,12.6,752.0,542.84,429.92
2018,2,23,13,15,964.5,91.5,4.55,12.65,736.5,494.56,386.93
2018,2,23,13,30,960.0,91.0,4.5,12.7,721.0,444.62,341.6
2018,2,23,13,45,953.0,89.5,4.5,12.75,697.0,391.61,293.0
2018,2,23,14,0,946.0,88.0,4.5,12.8,673.0,337.66,243.01
2018,2,23,14,15,935.0,86.5,4.4,12.7,641.5,282.1,192.08
2018,2,23,14,30,924.0,85.0,4.3,12.6,610.0,226.48,142.9
2018,2,23,14,45,909.0,83.0,4.25,12.5,572.0,170.17,98.12
2018,2,23,15,0,894.0,81.0,4.2,12.4,534.0,107.31,57.77
2018,2,23,15,15,872.5,78.5,4.2,12.4,490.0,58.19,46.37
2018,2,23,15,30,851.0,76.0,4.2,12.4,446.0,57.46,45.88
2018,2,23,15,45,820.5,72.0,3.85,11.85,397.0,55.52,44.37
2018,2,23,16,0,790.0,68.0,3.5,11.3,348.0,53.56,42.8
2018,2,23,16,15,728.0,65.5,3.0,10.3,294.0,52.73,42.27
2018,2,23,16,30,666.0,63.0,2.5,9.3,240.0,47.54,37.68
2018,2,23,16,45,568.0,56.0,2.0,8.35,184.5,43.21,33.7
2018,2,23,17,0,470.0,49.0,1.5,7.4,129.0,38.89,29.5
2018,2,23,17,15,391.5,39.0,1.45,6.9,90.5,31.88,22.41
2018,2,23,17,30,313.0,29.0,1.4,6.4,52.0,24.68,10.25
2018,2,23,17,45,166.5,16.0,1.35,5.85,27.0,14.55,0.0
2018,2,23,18,0,20.0,3.0,1.3,5.3,2.0,0.0,0.0
2018,2,23,18,15,10.0,1.5,1.3,5.1,1.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.25,4.05,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.15,3.3,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.05,3.15,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.0,3.05,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.0,2.95,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,0.95,2.85,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,0.9,2.75,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,0.85,2.7,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,0.85,3.15,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,0.8,3.25,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,0.75,3.4,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,0.7,3.55,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,0.65,4.1,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,2,24,6,45,91.5,11.5,0.55,5.15,16.0,62.17,0.0
2018,2,24,7,0,183.0,23.0,0.5,5.7,32.0,162.2,0.0
2018,2,24,7,15,329.0,34.5,0.6,6.5,74.0,287.94,224.15
2018,2,24,7,30,475.0,46.0,0.7,7.3,116.0,407.71,335.43
2018,2,24,7,45,543.5,54.0,0.8,8.05,163.5,477.25,395.6
2018,2,24,8,0,612.0,62.0,0.9,8.8,211.0,548.06,453.33
2018,2,24,8,15,668.0,67.5,1.0,9.65,263.0,607.31,498.65
2018,2,24,8,30,724.0,73.0,1.1,10.5,315.0,666.2,541.66
2018,2,24,8,45,763.0,76.5,1.2,11.3,365.0,703.97,567.55
2018,2,24,9,0,802.0,80.0,1.3,12.1,415.0,745.0,595.21
2018,2,24,9,15,826.5,83.0,1.45,12.6,460.0,771.48,612.9
2018,2,24,9,30,851.0,86.0,1.6,13.1,505.0,794.93,628.33
2018,2,24,9,45,866.0,88.0,1.75,13.6,543.0,806.42,635.11
2018,2,24,10,0,881.0,90.0,1.9,14.1,581.0,814.46,639.56
2018,2,24,10,15,874.5,97.0,2.15,14.45,607.5,807.83,634.85
2018,2,24,10,30,868.0,104.0,2.4,14.8,634.0,797.73,627.67
2018,2,24,10,45,891.5,101.5,2.6,15.15,664.5,796.65,626.59
2018,2,24,11,0,915.0,99.0,2.8,15.5,695.0,786.78,619.13
2018,2,24,11,15,914.5,101.0,3.05,15.65,710.0,765.89,604.49
2018,2,24,11,30,914.0,103.0,3.3,15.8,725.0,741.86,586.78
2018,2,24,11,45,916.5,103.5,3.5,16.0,734.0,715.32,565.92
2018,2,24,12,0,919.0,104.0,3.7,16.2,743.0,685.74,542.34
2018,2,24,12,15,918.0,104.0,3.85,16.15,743.5,650.68,514.44
2018,2,24,12,30,917.0,104.0,4.0,16.1,744.0,613.09,483.92
2018,2,24,12,45,913.0,103.5,4.2,16.05,735.5,571.13,449.38
2018,2,24,13,0,909.0,103.0,4.4,16.0,727.0,527.22,412.53
2018,2,24,13,15,902.5,103.0,4.5,15.8,711.0,480.91,372.64
2018,2,24,13,30,896.0,103.0,4.6,15.6,695.0,433.26,330.55
2018,2,24,13,45,886.0,101.5,4.7,15.35,670.5,378.06,281.64
2018,2,24,14,0,876.0,100.0,4.8,15.1,646.0,325.63,234.1
2018,2,24,14,15,864.5,98.5,4.8,14.75,615.5,272.64,186.16
2018,2,24,14,30,853.0,97.0,4.8,14.4,585.0,219.84,139.84
2018,2,24,14,45,837.0,94.0,4.75,14.0,548.0,165.76,96.82
2018,2,24,15,0,821.0,91.0,4.7,13.6,511.0,112.86,63.57
2018,2,24,15,15,780.5,90.0,4.7,13.6,462.5,65.93,52.98
2018,2,24,15,30,740.0,89.0,4.7,13.6,414.0,60.43,48.27
2018,2,24,15,45,713.5,84.0,4.55,12.85,369.5,58.42,46.76
2018,2,24,16,0,687.0,79.0,4.4,12.1,325.0,56.36,45.16
2018,2,24,16,15,613.0,76.0,4.05,11.6,271.5,55.6,44.61
2018,2,24,16,30,539.0,73.0,3.7,11.1,218.0,55.07,44.18
2018,2,24,16,45,485.0,63.5,3.3,10.6,173.5,49.19,38.76
2018,2,24,17,0,431.0,54.0,2.9,10.1,129.0,43.12,32.95
2018,2,24,17,15,322.0,43.0,2.75,9.85,88.5,35.33,25.19
2018,2,24,17,30,213.0,32.0,2.6,9.6,48.0,25.26,11.62
2018,2,24,17,45,112.0,17.0,2.45,9.4,25.0,15.46,0.0
2018,2,24,18,0,11.0,2.0,2.3,9.2,2.0,0.0,0.0
2018,2,24,18,15,5.5,1.0,2.25,9.05,1.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.2,7.85,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,25,6,45,109.0,11.5,1.2,5.55,17.5,72.45,0.0
2018,2,25,7,0,218.0,23.0,1.2,6.3,35.0,182.15,0.0
2018,2,25,7,15,355.5,33.5,1.3,7.05,77.0,305.85,242.36
2018,2,25,7,30,493.0,44.0,1.4,7.8,119.0,419.85,348.26
2018,2,25,7,45,567.5,51.0,1.5,8.5,168.5,492.59,411.63
2018,2,25,8,0,642.0,58.0,1.6,9.2,218.0,567.1,472.28
2018,2,25,8,15,699.0,63.0,1.9,10.15,271.0,621.9,515.36
2018,2,25,8,30,756.0,68.0,2.2,11.1,324.0,682.42,561.06
2018,2,25,8,45,789.5,71.5,2.5,12.05,373.5,721.76,589.19
2018,2,25,9,0,823.0,75.0,2.8,13.0,423.0,758.82,614.91
2018,2,25,9,15,847.0,77.5,2.85,13.55,468.0,784.5,631.11
2018,2,25,9,30,871.0,80.0,2.9,14.1,513.0,807.13,644.91
2018,2,25,9,45,889.0,82.0,3.0,14.7,553.0,814.28,647.54
2018,2,25,10,0,907.0,84.0,3.1,15.3,593.0,825.01,652.96
2018,2,25,10,15,918.5,86.0,3.1,15.65,626.5,827.04,652.16
2018,2,25,10,30,930.0,88.0,3.1,16.0,660.0,825.43,648.97
2018,2,25,10,45,938.0,89.0,3.15,16.4,685.5,816.36,640.78
2018,2,25,11,0,946.0,90.0,3.2,16.8,711.0,803.66,630.21
2018,2,25,11,15,951.0,91.0,3.25,17.05,729.0,785.17,615.98
2018,2,25,11,30,956.0,92.0,3.3,17.3,747.0,763.21,599.37
2018,2,25,11,45,958.5,92.5,3.3,17.55,756.5,735.66,576.99
2018,2,25,12,0,961.0,93.0,3.3,17.8,766.0,704.95,552.0
2018,2,25,12,15,959.5,94.0,3.35,17.9,767.0,669.25,523.4
2018,2,25,12,30,958.0,95.0,3.4,18.0,768.0,630.89,492.21
2018,2,25,12,45,954.0,95.5,3.45,18.1,760.0,588.28,457.1
2018,2,25,13,0,950.0,96.0,3.5,18.2,752.0,543.58,419.5
2018,2,25,13,15,944.5,95.5,3.5,18.2,736.0,495.49,378.38
2018,2,25,13,30,939.0,95.0,3.5,18.2,720.0,445.89,335.03
2018,2,25,13,45,929.5,93.5,3.45,18.15,694.5,392.84,288.08
2018,2,25,14,0,920.0,92.0,3.4,18.1,669.0,339.16,239.93
2018,2,25,14,15,908.5,90.5,3.35,17.95,637.5,284.6,191.25
2018,2,25,14,30,897.0,89.0,3.3,17.8,606.0,230.06,144.01
2018,2,25,14,45,881.0,86.5,3.3,17.65,568.0,167.56,94.6
2018,2,25,15,0,865.0,84.0,3.3,17.5,530.0,112.58,60.06
2018,2,25,15,15,843.5,81.5,3.3,17.5,486.5,59.87,46.85
2018,2,25,15,30,822.0,79.0,3.3,17.5,443.0,59.25,46.47
2018,2,25,15,45,791.5,75.5,2.95,16.65,395.0,57.81,45.5
2018,2,25,16,0,761.0,72.0,2.6,15.8,347.0,56.4,44.52
2018,2,25,16,15,717.0,67.0,2.25,14.65,296.5,53.66,42.35
2018,2,25,16,30,673.0,62.0,1.9,13.5,246.0,46.48,36.11
2018,2,25,16,45,604.0,55.5,1.6,12.3,195.0,42.64,32.69
2018,2,25,17,0,535.0,49.0,1.3,11.1,144.0,38.78,29.02
2018,2,25,17,15,417.5,39.5,1.3,10.5,99.0,32.07,22.41
2018,2,25,17,30,300.0,30.0,1.3,9.9,54.0,25.28,12.6
2018,2,25,17,45,160.0,17.0,1.3,9.25,28.5,15.46,0.0
2018,2,25,18,0,20.0,4.0,1.3,8.6,3.0,0.0,0.0
2018,2,25,18,15,10.0,2.0,1.25,8.3,1.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,26,6,45,0.0,3.5,1.7,8.2,3.5,3.18,0.0
2018,2,26,7,0,0.0,7.0,1.9,8.4,7.0,6.14,0.0
2018,2,26,7,15,0.0,16.5,2.0,8.55,16.5,14.51,6.26
2018,2,26,7,30,0.0,26.0,2.1,8.7,26.0,22.89,14.0
2018,2,26,7,45,0.0,32.5,2.2,8.9,32.5,28.63,19.26
2018,2,26,8,0,0.0,39.0,2.3,9.1,39.0,34.38,24.42
2018,2,26,8,15,0.0,37.5,2.4,9.2,37.5,33.05,23.3
2018,2,26,8,30,0.0,36.0,2.5,9.3,36.0,31.72,22.12
2018,2,26,8,45,8.0,85.0,2.55,9.4,88.5,82.66,66.47
2018,2,26,9,0,16.0,134.0,2.6,9.5,141.0,138.59,114.2
2018,2,26,9,15,8.0,123.0,2.65,9.5,126.5,119.16,97.05
2018,2,26,9,30,0.0,112.0,2.7,9.5,112.0,101.02,81.13
2018,2,26,9,45,0.0,124.0,2.7,9.55,124.0,112.09,90.28
2018,2,26,10,0,0.0,136.0,2.7,9.6,136.0,123.08,99.28
2018,2,26,10,15,1.0,141.0,2.75,9.7,141.5,128.11,103.27
2018,2,26,10,30,2.0,146.0,2.8,9.8,147.0,133.13,107.27
2018,2,26,10,45,1.0,116.5,2.85,9.85,117.0,104.67,83.24
2018,2,26,11,0,0.0,87.0,2.9,9.9,87.0,77.15,59.97
2018,2,26,11,15,0.0,107.5,3.0,9.95,107.5,95.57,75.41
2018,2,26,11,30,0.0,128.0,3.1,10.0,128.0,114.0,90.72
2018,2,26,11,45,1.0,150.5,3.2,10.1,151.0,134.74,107.89
2018,2,26,12,0,2.0,173.0,3.3,10.2,174.0,155.19,124.72
2018,2,26,12,15,2.0,146.0,3.4,10.3,147.0,130.75,104.41
2018,2,26,12,30,2.0,119.0,3.5,10.4,120.0,106.64,84.35
2018,2,26,12,45,3.5,148.5,3.55,10.45,150.5,133.07,106.38
2018,2,26,13,0,5.0,178.0,3.6,10.5,181.0,158.82,127.66
2018,2,26,13,15,8.0,180.5,3.7,10.55,185.5,161.45,129.83
2018,2,26,13,30,11.0,183.0,3.8,10.6,190.0,163.68,131.68
2018,2,26,13,45,6.5,148.5,3.9,10.7,152.5,132.08,105.62
2018,2,26,14,0,2.0,114.0,4.0,10.8,115.0,101.01,79.89
2018,2,26,14,15,17.0,153.5,4.0,10.7,163.5,136.89,109.56
2018,2,26,14,30,32.0,193.0,4.0,10.6,212.0,163.24,130.95
2018,2,26,14,45,108.5,177.5,4.05,10.5,235.0,151.28,117.86
2018,2,26,15,0,185.0,162.0,4.1,10.4,258.0,128.37,97.49
2018,2,26,15,15,396.0,138.5,4.1,10.4,322.0,91.97,76.79
2018,2,26,15,30,607.0,115.0,4.1,10.4,386.0,77.97,64.55
2018,2,26,15,45,633.5,102.0,3.9,10.0,358.0,70.94,58.53
2018,2,26,16,0,660.0,89.0,3.7,9.6,330.0,63.52,52.06
2018,2,26,16,15,615.5,81.0,3.35,9.15,280.5,59.25,48.36
2018,2,26,16,30,571.0,73.0,3.0,8.7,231.0,54.83,44.41
2018,2,26,16,45,517.0,65.0,2.6,8.3,186.0,50.24,40.13
2018,2,26,17,0,463.0,57.0,2.2,7.9,141.0,45.57,35.55
2018,2,26,17,15,346.5,46.0,2.05,7.6,97.5,37.85,27.86
2018,2,26,17,30,230.0,35.0,1.9,7.3,54.0,27.6,15.28
2018,2,26,17,45,123.5,19.5,1.7,7.0,29.0,17.74,0.0
2018,2,26,18,0,17.0,4.0,1.5,6.7,4.0,0.0,0.0
2018,2,26,18,15,8.5,2.0,1.45,6.6,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,0.95,4.3,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,27,6,45,0.0,4.5,1.55,5.3,4.5,4.09,0.0
2018,2,27,7,0,0.0,9.0,1.8,5.7,9.0,7.9,0.0
2018,2,27,7,15,0.0,18.0,1.95,6.0,18.0,15.83,7.58
2018,2,27,7,30,0.0,27.0,2.1,6.3,27.0,23.78,14.97
2018,2,27,7,45,4.5,39.0,2.25,6.65,40.0,37.56,27.44
2018,2,27,8,0,9.0,51.0,2.4,7.0,53.0,51.58,40.05
2018,2,27,8,15,64.0,81.0,2.4,7.5,102.5,141.66,120.05
2018,2,27,8,30,119.0,111.0,2.4,8.0,152.0,219.58,187.52
2018,2,27,8,45,311.0,123.0,2.45,8.5,252.0,413.8,351.87
2018,2,27,9,0,503.0,135.0,2.5,9.0,352.0,580.38,485.35
2018,2,27,9,15,594.5,128.5,2.5,9.55,411.0,653.07,539.57
2018,2,27,9,30,686.0,122.0,2.5,10.1,470.0,718.59,586.5
2018,2,27,9,45,794.5,102.5,2.55,10.65,534.5,775.97,626.39
2018,2,27,10,0,903.0,83.0,2.6,11.2,599.0,827.71,661.45
2018,2,27,10,15,916.5,84.5,2.65,11.6,633.0,830.82,661.29
2018,2,27,10,30,930.0,86.0,2.7,12.0,667.0,830.28,659.08
2018,2,27,10,45,941.0,86.5,2.75,12.45,694.0,822.96,652.05
2018,2,27,11,0,952.0,87.0,2.8,12.9,721.0,811.93,642.55
2018,2,27,11,15,957.5,87.5,2.85,13.2,739.0,793.15,627.97
2018,2,27,11,30,963.0,88.0,2.9,13.5,757.0,770.86,611.0
2018,2,27,11,45,967.5,88.0,3.0,13.75,767.5,743.95,590.04
2018,2,27,12,0,972.0,88.0,3.1,14.0,778.0,713.74,565.75
2018,2,27,12,15,972.5,88.5,3.1,14.15,779.5,678.37,536.88
2018,2,27,12,30,973.0,89.0,3.1,14.3,781.0,640.17,505.33
2018,2,27,12,45,970.0,89.5,3.15,14.45,773.5,597.46,469.8
2018,2,27,13,0,967.0,90.0,3.2,14.6,766.0,552.54,431.67
2018,2,27,13,15,962.0,89.0,3.2,14.65,749.5,503.44,389.34
2018,2,27,13,30,957.0,88.0,3.2,14.7,733.0,452.76,344.66
2018,2,27,13,45,949.0,87.5,3.15,14.7,709.0,400.12,297.41
2018,2,27,14,0,941.0,87.0,3.1,14.7,685.0,346.63,248.69
2018,2,27,14,15,929.5,86.0,3.05,14.6,653.5,291.29,198.61
2018,2,27,14,30,918.0,85.0,3.0,14.5,622.0,235.94,149.81
2018,2,27,14,45,901.5,83.5,2.95,14.4,583.5,179.8,104.51
2018,2,27,15,0,885.0,82.0,2.9,14.3,545.0,117.12,62.32
2018,2,27,15,15,864.5,79.5,2.9,14.3,501.0,62.15,49.43
2018,2,27,15,30,844.0,77.0,2.9,14.3,457.0,57.6,45.6
2018,2,27,15,45,816.5,73.5,2.65,13.75,409.0,56.12,44.52
2018,2,27,16,0,789.0,70.0,2.4,13.2,361.0,54.64,43.42
2018,2,27,16,15,704.5,70.0,2.05,12.25,302.5,50.93,40.32
2018,2,27,16,30,620.0,70.0,1.7,11.3,244.0,52.41,41.8
2018,2,27,16,45,546.5,60.5,1.4,10.3,191.5,46.31,36.31
2018,2,27,17,0,473.0,51.0,1.1,9.3,139.0,40.02,30.44
2018,2,27,17,15,406.5,41.5,1.1,8.85,100.0,33.57,24.05
2018,2,27,17,30,340.0,32.0,1.1,8.4,61.0,26.94,15.37
2018,2,27,17,45,192.0,19.0,1.1,7.95,33.0,17.28,0.0
2018,2,27,18,0,44.0,6.0,1.1,7.5,5.0,0.0,0.0
2018,2,27,18,15,22.0,3.0,1.1,7.4,2.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,0.85,6.8,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,0.75,6.7,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,0.65,6.55,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,0.65,6.2,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,0.75,5.9,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,0.8,5.25,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,0.85,5.15,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,0.9,4.85,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,0.9,4.75,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,0.9,4.65,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,0.85,4.6,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,0.75,4.55,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,0.8,4.45,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,2,28,6,15,8.5,1.5,0.85,4.95,1.0,0.0,0.0
2018,2,28,6,30,17.0,3.0,0.9,5.5,2.0,0.0,0.0
2018,2,28,6,45,154.0,14.5,1.0,6.0,24.0,102.49,0.0
2018,2,28,7,0,291.0,26.0,1.1,6.5,46.0,239.85,116.02
2018,2,28,7,15,413.5,35.0,1.2,7.35,89.5,349.94,283.7
2018,2,28,7,30,536.0,44.0,1.3,8.2,133.0,455.43,377.99
2018,2,28,7,45,585.0,52.0,1.45,9.0,179.5,513.29,427.96
2018,2,28,8,0,634.0,60.0,1.6,9.8,226.0,571.79,475.24
2018,2,28,8,15,635.0,71.5,1.55,10.5,267.0,598.62,494.63
2018,2,28,8,30,636.0,83.0,1.5,11.2,308.0,622.86,510.91
2018,2,28,8,45,668.5,90.5,1.45,11.9,356.0,664.35,539.22
2018,2,28,9,0,701.0,98.0,1.4,12.6,404.0,703.91,564.9
2018,2,28,9,15,635.0,124.0,1.45,13.1,422.5,683.22,547.23
2018,2,28,9,30,569.0,150.0,1.5,13.6,441.0,651.09,520.94
2018,2,28,9,45,511.0,180.5,1.55,14.1,456.5,634.53,505.5
2018,2,28,10,0,453.0,211.0,1.6,14.6,472.0,614.47,487.4
2018,2,28,10,15,450.5,225.5,1.7,14.95,497.0,619.36,489.68
2018,2,28,10,30,448.0,240.0,1.8,15.3,522.0,621.95,490.04
2018,2,28,10,45,487.0,235.5,1.9,15.65,553.0,635.21,499.31
2018,2,28,11,0,526.0,231.0,2.0,16.0,584.0,645.35,506.08
2018,2,28,11,15,526.0,238.0,2.1,16.2,598.5,634.86,497.25
2018,2,28,11,30,526.0,245.0,2.2,16.4,613.0,622.17,486.9
2018,2,28,11,45,486.5,264.5,2.3,16.6,608.0,592.27,463.14
2018,2,28,12,0,447.0,284.0,2.4,16.8,603.0,562.21,439.26
2018,2,28,12,15,440.5,285.5,2.45,16.85,600.5,536.84,419.35
2018,2,28,12,30,434.0,287.0,2.5,16.9,598.0,510.57,398.47
2018,2,28,12,45,538.5,244.5,2.55,16.9,626.5,505.2,393.73
2018,2,28,13,0,643.0,202.0,2.6,16.9,655.0,492.15,381.77
2018,2,28,13,15,770.5,150.0,2.65,16.85,681.0,469.44,360.92
2018,2,28,13,30,898.0,98.0,2.7,16.8,707.0,440.83,333.23
2018,2,28,13,45,835.0,115.5,2.7,16.75,667.0,382.79,283.81
2018,2,28,14,0,772.0,133.0,2.7,16.7,627.0,327.81,236.82
2018,2,28,14,15,721.5,140.0,2.7,16.5,584.5,276.13,192.7
2018,2,28,14,30,671.0,147.0,2.7,16.3,542.0,228.87,153.49
2018,2,28,14,45,650.5,141.5,2.7,16.1,505.0,180.82,115.34
2018,2,28,15,0,630.0,136.0,2.7,15.9,468.0,134.78,84.65
2018,2,28,15,15,520.0,147.5,2.7,15.9,406.5,101.99,83.75
2018,2,28,15,30,410.0,159.0,2.7,15.9,345.0,106.49,87.94
2018,2,28,15,45,389.5,143.5,2.55,15.2,305.5,98.04,81.02
2018,2,28,16,0,369.0,128.0,2.4,14.5,266.0,89.22,73.7
2018,2,28,16,15,239.0,116.5,2.15,13.9,201.0,86.34,71.44
2018,2,28,16,30,109.0,105.0,1.9,13.3,136.0,81.42,67.23
2018,2,28,16,45,61.5,84.0,1.65,12.7,101.0,68.4,55.6
2018,2,28,17,0,14.0,63.0,1.4,12.1,66.0,53.23,41.8
2018,2,28,17,15,7.0,44.0,1.3,11.75,45.5,37.64,27.35
2018,2,28,17,30,0.0,25.0,1.2,11.4,25.0,21.87,11.65
2018,2,28,17,45,7.5,14.5,1.1,11.05,14.5,13.19,0.0
2018,2,28,18,0,15.0,4.0,1.0,10.7,4.0,0.0,0.0
2018,2,28,18,15,7.5,2.0,0.95,10.65,2.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,3,1,6,45,0.0,2.0,3.95,11.75,2.0,1.82,0.0
2018,3,1,7,0,0.0,4.0,4.1,11.9,4.0,3.5,0.0
2018,3,1,7,15,0.0,9.0,4.3,12.1,9.0,7.9,0.87
2018,3,1,7,30,0.0,14.0,4.5,12.3,14.0,12.29,4.81
2018,3,1,7,45,1.5,25.5,4.7,12.5,26.0,23.51,14.63
2018,3,1,8,0,3.0,37.0,4.9,12.7,38.0,34.82,24.51
2018,3,1,8,15,16.5,67.5,5.15,12.9,73.5,78.12,62.2
2018,3,1,8,30,30.0,98.0,5.4,13.1,109.0,122.04,99.92
2018,3,1,8,45,22.0,112.0,5.65,13.3,120.5,129.72,105.8
2018,3,1,9,0,14.0,126.0,5.9,13.5,132.0,128.11,103.77
2018,3,1,9,15,12.0,136.5,6.0,13.6,142.0,135.85,109.85
2018,3,1,9,30,10.0,147.0,6.1,13.7,152.0,143.55,115.85
2018,3,1,9,45,18.0,159.0,6.25,13.75,169.0,160.83,130.19
2018,3,1,10,0,26.0,171.0,6.4,13.8,186.0,187.0,151.79
2018,3,1,10,15,75.5,220.0,6.45,13.85,267.0,275.57,225.5
2018,3,1,10,30,125.0,269.0,6.5,13.9,348.0,374.39,305.78
2018,3,1,10,45,115.0,281.5,6.6,13.95,356.5,373.02,303.51
2018,3,1,11,0,105.0,294.0,6.7,14.0,365.0,360.74,292.85
2018,3,1,11,15,173.0,309.5,6.7,14.0,430.0,429.08,348.33
2018,3,1,11,30,241.0,325.0,6.7,14.0,495.0,482.51,391.02
2018,3,1,11,45,236.5,331.5,6.7,14.05,500.0,473.12,382.52
2018,3,1,12,0,232.0,338.0,6.7,14.1,505.0,462.99,373.58
2018,3,1,12,15,154.0,309.5,6.65,14.1,420.5,376.22,303.27
2018,3,1,12,30,76.0,281.0,6.6,14.1,336.0,292.93,235.45
2018,3,1,12,45,41.5,237.5,6.6,14.15,267.5,231.19,185.23
2018,3,1,13,0,7.0,194.0,6.6,14.2,199.0,173.66,138.23
2018,3,1,13,15,55.5,223.0,6.45,14.2,261.0,217.14,173.57
2018,3,1,13,30,104.0,252.0,6.3,14.2,323.0,252.81,201.57
2018,3,1,13,45,110.5,238.5,6.2,14.2,311.5,235.43,186.69
2018,3,1,14,0,117.0,225.0,6.1,14.2,300.0,217.59,171.33
2018,3,1,14,15,63.5,173.5,6.0,14.2,214.0,160.71,126.05
2018,3,1,14,30,10.0,122.0,5.9,14.2,128.0,108.56,85.05
2018,3,1,14,45,10.5,126.0,5.85,14.2,132.0,110.88,87.18
2018,3,1,15,0,11.0,130.0,5.8,14.2,136.0,112.81,89.08
2018,3,1,15,15,26.0,124.5,5.8,14.2,137.0,102.7,81.02
2018,3,1,15,30,41.0,119.0,5.8,14.2,138.0,98.03,81.22
2018,3,1,15,45,77.5,132.5,5.55,14.05,163.5,101.44,84.48
2018,3,1,16,0,114.0,146.0,5.3,13.9,189.0,109.55,91.88
2018,3,1,16,15,112.0,128.0,5.15,13.8,165.5,97.32,81.25
2018,3,1,16,30,110.0,110.0,5.0,13.7,142.0,84.72,70.11
2018,3,1,16,45,87.5,90.0,4.85,13.6,112.0,70.36,57.19
2018,3,1,17,0,65.0,70.0,4.7,13.5,82.0,55.62,43.69
2018,3,1,17,15,41.5,49.5,4.55,13.45,56.5,41.19,30.27
2018,3,1,17,30,18.0,29.0,4.4,13.4,31.0,24.87,14.21
2018,3,1,17,45,14.0,16.0,4.25,13.3,17.0,14.55,0.0
2018,3,1,18,0,10.0,3.0,4.1,13.2,3.0,2.73,0.0
2018,3,1,18,15,5.0,1.5,4.05,13.1,1.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,2,6,15,0.5,0.5,1.05,8.85,0.5,0.0,0.0
2018,3,2,6,30,1.0,1.0,1.2,9.1,1.0,0.0,0.0
2018,3,2,6,45,1.0,8.5,1.4,9.4,8.5,8.32,0.0
2018,3,2,7,0,1.0,16.0,1.6,9.7,16.0,14.71,4.02
2018,3,2,7,15,0.5,29.5,1.8,9.85,29.5,26.35,16.45
2018,3,2,7,30,0.0,43.0,2.0,10.0,43.0,38.88,27.76
2018,3,2,7,45,0.0,58.5,2.2,10.2,58.5,54.12,41.24
2018,3,2,8,0,0.0,74.0,2.4,10.4,74.0,69.04,54.28
2018,3,2,8,15,8.0,96.0,2.55,10.6,99.0,97.24,78.78
2018,3,2,8,30,16.0,118.0,2.7,10.8,124.0,125.36,102.84
2018,3,2,8,45,45.5,145.5,2.9,11.0,165.0,188.27,156.52
2018,3,2,9,0,75.0,173.0,3.1,11.2,206.0,241.24,200.83
2018,3,2,9,15,102.5,196.0,3.3,11.45,246.5,301.09,249.79
2018,3,2,9,30,130.0,219.0,3.5,11.7,287.0,345.88,285.77
2018,3,2,9,45,202.0,234.0,3.65,11.9,348.5,416.73,343.38
2018,3,2,10,0,274.0,249.0,3.8,12.1,410.0,500.24,409.37
2018,3,2,10,15,283.0,263.5,3.95,12.25,437.5,515.62,420.04
2018,3,2,10,30,292.0,278.0,4.1,12.4,465.0,529.26,429.65
2018,3,2,10,45,433.5,247.0,4.2,12.55,536.0,608.8,493.12
2018,3,2,11,0,575.0,216.0,4.3,12.7,607.0,671.35,542.18
2018,3,2,11,15,735.0,164.0,4.4,12.75,676.5,724.31,583.91
2018,3,2,11,30,895.0,112.0,4.5,12.8,746.0,756.56,609.57
2018,3,2,11,45,612.0,189.0,4.55,12.9,625.0,613.95,495.51
2018,3,2,12,0,329.0,266.0,4.6,13.0,504.0,466.25,376.31
2018,3,2,12,15,260.5,299.0,4.65,13.0,487.5,436.8,351.65
2018,3,2,12,30,192.0,332.0,4.7,13.0,471.0,407.13,326.66
2018,3,2,12,45,160.0,332.0,4.75,13.0,447.0,376.54,301.74
2018,3,2,13,0,128.0,332.0,4.8,13.0,423.0,348.12,278.63
2018,3,2,13,15,156.5,319.0,4.8,13.0,428.0,338.95,270.74
2018,3,2,13,30,185.0,306.0,4.8,13.0,433.0,327.21,260.26
2018,3,2,13,45,169.5,296.0,4.8,12.95,409.5,299.6,237.41
2018,3,2,14,0,154.0,286.0,4.8,12.9,386.0,273.47,215.84
2018,3,2,14,15,80.5,212.5,4.75,12.75,264.5,194.62,153.69
2018,3,2,14,30,7.0,139.0,4.7,12.6,143.0,122.0,96.8
2018,3,2,14,45,25.0,154.0,4.7,12.45,167.5,130.59,103.47
2018,3,2,15,0,43.0,169.0,4.7,12.3,192.0,139.1,110.41
2018,3,2,15,15,23.0,140.0,4.7,12.3,152.0,113.74,90.8
2018,3,2,15,30,3.0,111.0,4.7,12.3,112.0,95.77,79.74
2018,3,2,15,45,6.5,85.0,4.4,11.85,87.5,74.72,61.41
2018,3,2,16,0,10.0,59.0,4.1,11.4,63.0,52.18,41.47
2018,3,2,16,15,141.0,73.0,3.75,11.1,114.5,55.79,44.87
2018,3,2,16,30,272.0,87.0,3.4,10.8,166.0,62.62,51.07
2018,3,2,16,45,249.0,76.5,3.05,10.5,138.0,56.2,45.2
2018,3,2,17,0,226.0,66.0,2.7,10.2,110.0,51.56,40.71
2018,3,2,17,15,168.0,49.5,2.6,10.0,77.0,39.2,29.05
2018,3,2,17,30,110.0,33.0,2.5,9.8,44.0,26.53,16.17
2018,3,2,17,45,61.0,18.5,2.4,9.65,24.0,15.09,0.0
2018,3,2,18,0,12.0,4.0,2.3,9.5,4.0,3.64,0.0
2018,3,2,18,15,6.0,2.0,2.4,9.45,2.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,3,6,15,2.5,1.0,1.05,6.8,1.0,0.0,0.0
2018,3,3,6,30,5.0,2.0,1.1,7.2,2.0,0.0,0.0
2018,3,3,6,45,101.5,18.0,1.2,7.6,26.0,76.41,0.0
2018,3,3,7,0,198.0,34.0,1.3,8.0,50.0,206.26,141.08
2018,3,3,7,15,323.5,46.0,1.35,8.25,94.5,308.38,253.66
2018,3,3,7,30,449.0,58.0,1.4,8.5,139.0,417.61,349.25
2018,3,3,7,45,509.0,67.0,1.5,8.75,186.5,484.02,406.22
2018,3,3,8,0,569.0,76.0,1.6,9.0,234.0,551.11,461.05
2018,3,3,8,15,572.5,84.0,1.6,9.2,269.0,574.03,478.33
2018,3,3,8,30,576.0,92.0,1.6,9.4,304.0,594.65,493.16
2018,3,3,8,45,385.0,114.0,1.55,9.65,264.0,466.39,389.0
2018,3,3,9,0,194.0,136.0,1.5,9.9,224.0,321.57,268.69
2018,3,3,9,15,356.5,149.5,1.55,10.2,330.0,485.42,401.99
2018,3,3,9,30,519.0,163.0,1.6,10.5,436.0,631.68,513.63
2018,3,3,9,45,495.0,178.0,1.6,10.8,453.5,624.57,504.29
2018,3,3,10,0,471.0,193.0,1.6,11.1,471.0,615.03,494.72
2018,3,3,10,15,454.5,206.0,1.7,11.35,486.0,607.25,487.48
2018,3,3,10,30,438.0,219.0,1.8,11.6,501.0,597.49,478.75
2018,3,3,10,45,289.0,206.5,1.9,11.8,395.5,443.24,358.72
2018,3,3,11,0,140.0,194.0,2.0,12.0,290.0,298.08,242.06
2018,3,3,11,15,379.5,199.5,2.1,12.1,468.5,493.93,399.85
2018,3,3,11,30,619.0,205.0,2.2,12.2,647.0,659.57,525.13
2018,3,3,11,45,514.5,222.0,2.3,12.3,592.5,576.7,459.77
2018,3,3,12,0,410.0,239.0,2.4,12.4,538.0,501.74,401.19
2018,3,3,12,15,250.5,188.5,2.5,12.35,371.0,331.33,267.59
2018,3,3,12,30,91.0,138.0,2.6,12.3,204.0,178.69,143.56
2018,3,3,12,45,76.0,176.0,2.7,12.3,231.0,198.63,159.46
2018,3,3,13,0,61.0,214.0,2.8,12.3,258.0,217.24,174.0
2018,3,3,13,15,96.5,251.5,2.85,12.2,319.0,258.69,206.9
2018,3,3,13,30,132.0,289.0,2.9,12.1,380.0,293.54,233.72
2018,3,3,13,45,251.0,277.0,2.95,12.0,443.0,310.87,244.52
2018,3,3,14,0,370.0,265.0,3.0,11.9,506.0,318.82,245.92
2018,3,3,14,15,313.0,253.5,3.0,11.75,451.0,271.04,207.22
2018,3,3,14,30,256.0,242.0,3.0,11.6,396.0,229.32,174.44
2018,3,3,14,45,267.0,229.0,3.0,11.4,381.0,202.18,151.81
2018,3,3,15,0,278.0,216.0,3.0,11.2,366.0,173.87,130.51
2018,3,3,15,15,345.0,190.0,3.0,11.2,361.0,137.76,107.22
2018,3,3,15,30,412.0,164.0,3.0,11.2,356.0,109.16,91.79
2018,3,3,15,45,457.5,137.0,2.9,10.7,329.5,93.55,78.41
2018,3,3,16,0,503.0,110.0,2.8,10.2,303.0,77.18,64.13
2018,3,3,16,15,355.5,110.0,2.55,9.8,237.0,77.85,64.97
2018,3,3,16,30,208.0,110.0,2.3,9.4,171.0,81.95,68.77
2018,3,3,16,45,152.0,90.5,2.0,9.05,130.5,71.19,58.99
2018,3,3,17,0,96.0,71.0,1.7,8.7,90.0,56.61,45.53
2018,3,3,17,15,51.0,51.0,1.6,8.4,61.0,41.41,31.28
2018,3,3,17,30,6.0,31.0,1.5,8.1,32.0,26.74,16.77
2018,3,3,17,45,8.0,18.0,1.35,7.8,18.5,15.52,0.0
2018,3,3,18,0,10.0,5.0,1.2,7.5,5.0,4.55,0.0
2018,3,3,18,15,5.0,2.5,1.15,7.3,2.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
