Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,23,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.25,4.65,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.05,4.55,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,0.95,5.1,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.85,5.45,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.75,5.55,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,3,4,6,15,19.5,3.0,0.7,5.9,2.5,0.0,0.0
2018,3,4,6,30,39.0,6.0,0.7,6.2,5.0,0.0,0.0
2018,3,4,6,45,184.5,19.0,0.7,6.55,32.5,127.15,0.0
2018,3,4,7,0,330.0,32.0,0.7,6.9,60.0,285.32,206.09
2018,3,4,7,15,451.5,40.0,0.8,7.3,107.0,388.05,318.17
2018,3,4,7,30,573.0,48.0,0.9,7.7,154.0,495.19,410.36
2018,3,4,7,45,648.0,52.5,1.0,8.1,207.5,563.09,466.2
2018,3,4,8,0,723.0,57.0,1.1,8.5,261.0,639.88,526.13
2018,3,4,8,15,767.5,60.5,1.2,9.0,314.0,692.4,564.92
2018,3,4,8,30,812.0,64.0,1.3,9.5,367.0,743.68,601.47
2018,3,4,8,45,843.0,66.5,1.4,10.05,417.5,781.15,626.74
2018,3,4,9,0,874.0,69.0,1.5,10.6,468.0,808.73,644.42
2018,3,4,9,15,891.5,72.0,1.5,11.05,513.0,830.6,656.92
2018,3,4,9,30,909.0,75.0,1.5,11.5,558.0,849.3,667.08
2018,3,4,9,45,920.0,78.5,1.55,12.0,597.5,859.82,672.01
2018,3,4,10,0,931.0,82.0,1.6,12.5,637.0,866.73,674.6
2018,3,4,10,15,942.0,83.5,1.6,12.85,670.0,867.64,672.95
2018,3,4,10,30,953.0,85.0,1.6,13.2,703.0,864.82,668.95
2018,3,4,10,45,960.0,85.5,1.65,13.55,728.0,853.97,660.18
2018,3,4,11,0,967.0,86.0,1.7,13.9,753.0,839.45,649.1
2018,3,4,11,15,970.5,86.5,1.75,14.1,770.0,818.66,634.13
2018,3,4,11,30,974.0,87.0,1.8,14.3,787.0,794.41,616.83
2018,3,4,11,45,976.0,87.5,1.8,14.55,796.0,765.73,595.81
2018,3,4,12,0,978.0,88.0,1.8,14.8,805.0,733.85,570.78
2018,3,4,12,15,975.0,89.5,1.85,14.9,805.0,696.73,542.19
2018,3,4,12,30,972.0,91.0,1.9,15.0,805.0,656.98,511.02
2018,3,4,12,45,965.5,93.0,2.0,15.1,796.0,613.36,476.44
2018,3,4,13,0,959.0,95.0,2.1,15.2,787.0,567.77,439.32
2018,3,4,13,15,955.0,94.0,2.1,15.2,771.0,519.01,398.45
2018,3,4,13,30,951.0,93.0,2.1,15.2,755.0,468.61,355.12
2018,3,4,13,45,946.0,91.5,2.15,15.25,731.5,416.03,308.96
2018,3,4,14,0,941.0,90.0,2.2,15.3,708.0,362.35,260.88
2018,3,4,14,15,931.5,89.0,2.25,15.15,677.0,307.05,211.31
2018,3,4,14,30,922.0,88.0,2.3,15.0,646.0,251.54,162.27
2018,3,4,14,45,908.0,86.0,2.3,14.9,607.5,194.69,115.33
2018,3,4,15,0,894.0,84.0,2.3,14.8,569.0,138.59,76.3
2018,3,4,15,15,863.5,82.5,2.3,14.8,520.5,75.42,46.25
2018,3,4,15,30,833.0,81.0,2.3,14.8,472.0,59.81,47.37
2018,3,4,15,45,815.5,76.5,2.2,14.3,426.5,57.76,45.82
2018,3,4,16,0,798.0,72.0,2.1,13.8,381.0,55.64,44.16
2018,3,4,16,15,757.5,67.5,1.85,12.95,329.0,53.32,42.33
2018,3,4,16,30,717.0,63.0,1.6,12.1,277.0,50.99,40.41
2018,3,4,16,45,647.0,58.0,1.35,11.25,223.5,43.94,34.12
2018,3,4,17,0,577.0,53.0,1.1,10.4,170.0,41.37,31.67
2018,3,4,17,15,458.5,44.0,1.1,9.8,120.0,35.2,25.69
2018,3,4,17,30,340.0,35.0,1.1,9.2,70.0,28.97,18.8
2018,3,4,17,45,205.0,22.5,1.15,8.6,40.0,19.15,0.0
2018,3,4,18,0,70.0,10.0,1.2,8.0,10.0,9.1,0.0
2018,3,4,18,15,35.0,5.0,1.15,8.05,5.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,0.55,7.75,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,0.35,7.3,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,0.4,6.9,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,0.45,6.6,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,0.55,6.35,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,0.95,5.05,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.15,3.95,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,5,6,15,25.0,3.5,1.3,3.3,3.0,0.0,0.0
2018,3,5,6,30,50.0,7.0,1.4,4.3,6.0,0.0,0.0
2018,3,5,6,45,211.5,19.5,1.5,5.3,36.0,144.54,0.0
2018,3,5,7,0,373.0,32.0,1.6,6.3,66.0,315.75,238.17
2018,3,5,7,15,486.5,41.0,1.7,7.1,115.0,414.62,343.71
2018,3,5,7,30,600.0,50.0,1.8,7.9,164.0,519.03,433.85
2018,3,5,7,45,665.5,55.5,1.95,8.75,217.5,588.57,491.01
2018,3,5,8,0,731.0,61.0,2.1,9.6,271.0,653.76,541.86
2018,3,5,8,15,771.5,65.0,2.05,10.45,323.5,704.29,577.83
2018,3,5,8,30,812.0,69.0,2.0,11.3,376.0,753.32,610.92
2018,3,5,8,45,839.0,72.0,1.95,12.15,425.5,788.33,632.36
2018,3,5,9,0,866.0,75.0,1.9,13.0,475.0,820.74,651.28
2018,3,5,9,15,888.0,77.0,1.8,13.7,521.0,837.4,658.34
2018,3,5,9,30,910.0,79.0,1.7,14.4,567.0,858.49,668.47
2018,3,5,9,45,926.5,80.5,1.55,15.1,607.5,871.07,671.81
2018,3,5,10,0,943.0,82.0,1.4,15.8,648.0,880.1,672.67
2018,3,5,10,15,953.0,83.0,1.35,16.2,681.0,879.51,669.14
2018,3,5,10,30,963.0,84.0,1.3,16.6,714.0,875.2,663.39
2018,3,5,10,45,969.5,85.0,1.25,17.05,739.0,864.34,653.31
2018,3,5,11,0,976.0,86.0,1.2,17.5,764.0,849.76,641.01
2018,3,5,11,15,978.5,86.5,1.2,17.75,780.0,827.97,625.23
2018,3,5,11,30,981.0,87.0,1.2,18.0,796.0,802.74,607.29
2018,3,5,11,45,983.0,87.5,1.15,18.3,805.5,773.8,586.19
2018,3,5,12,0,985.0,88.0,1.1,18.6,815.0,741.63,561.29
2018,3,5,12,15,986.0,87.5,1.05,18.75,815.5,704.78,533.02
2018,3,5,12,30,987.0,87.0,1.0,18.9,816.0,665.08,502.24
2018,3,5,12,45,985.5,87.0,0.95,19.05,808.5,621.76,468.23
2018,3,5,13,0,984.0,87.0,0.9,19.2,801.0,576.11,431.71
2018,3,5,13,15,978.5,86.0,0.95,19.2,783.5,525.6,391.7
2018,3,5,13,30,973.0,85.0,1.0,19.2,766.0,473.56,349.14
2018,3,5,13,45,964.0,84.5,1.0,19.25,740.5,419.36,303.32
2018,3,5,14,0,955.0,84.0,1.0,19.3,715.0,364.41,255.82
2018,3,5,14,15,944.5,83.0,1.0,19.2,683.0,308.17,206.92
2018,3,5,14,30,934.0,82.0,1.0,19.1,651.0,251.82,158.45
2018,3,5,14,45,905.0,81.5,1.0,19.0,605.5,193.33,111.85
2018,3,5,15,0,876.0,81.0,1.0,18.9,560.0,137.24,73.84
2018,3,5,15,15,814.0,83.0,1.0,18.9,500.5,76.54,45.64
2018,3,5,15,30,752.0,85.0,1.0,18.9,441.0,61.98,48.44
2018,3,5,15,45,741.5,81.5,0.95,18.3,402.5,60.94,47.82
2018,3,5,16,0,731.0,78.0,0.9,17.7,364.0,59.89,47.16
2018,3,5,16,15,655.5,75.5,0.85,16.9,306.0,53.96,42.2
2018,3,5,16,30,580.0,73.0,0.8,16.1,248.0,53.62,42.09
2018,3,5,16,45,534.0,65.0,0.8,15.25,202.5,49.07,38.11
2018,3,5,17,0,488.0,57.0,0.8,14.4,157.0,44.37,33.81
2018,3,5,17,15,373.0,46.5,0.85,13.8,110.0,37.07,26.93
2018,3,5,17,30,258.0,36.0,0.9,13.2,63.0,28.1,17.93
2018,3,5,17,45,171.5,23.0,1.0,12.55,37.0,18.22,0.0
2018,3,5,18,0,85.0,10.0,1.1,11.9,11.0,9.1,0.0
2018,3,5,18,15,42.5,5.0,1.1,11.6,5.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,6,6,15,24.5,3.0,1.1,8.35,3.0,0.0,0.0
2018,3,6,6,30,49.0,6.0,1.1,9.1,6.0,5.46,0.0
2018,3,6,6,45,168.0,19.5,1.15,9.85,33.0,146.02,0.0
2018,3,6,7,0,287.0,33.0,1.2,10.6,60.0,263.46,200.3
2018,3,6,7,15,364.5,45.5,1.35,11.35,102.0,339.24,278.29
2018,3,6,7,30,442.0,58.0,1.5,12.1,144.0,419.37,347.81
2018,3,6,7,45,550.0,62.5,1.65,12.85,201.5,515.62,426.76
2018,3,6,8,0,658.0,67.0,1.8,13.6,259.0,614.75,503.3
2018,3,6,8,15,707.0,72.0,1.95,14.5,312.5,670.93,544.0
2018,3,6,8,30,756.0,77.0,2.1,15.4,366.0,721.66,579.41
2018,3,6,8,45,775.5,82.0,2.3,16.3,412.0,752.35,599.45
2018,3,6,9,0,795.0,87.0,2.5,17.2,458.0,780.39,617.22
2018,3,6,9,15,709.0,117.5,2.7,17.85,471.5,752.67,594.97
2018,3,6,9,30,623.0,148.0,2.9,18.5,485.0,714.35,565.31
2018,3,6,9,45,771.5,116.5,3.1,19.15,563.5,798.53,624.81
2018,3,6,10,0,920.0,85.0,3.3,19.8,642.0,868.03,671.68
2018,3,6,10,15,936.5,84.5,3.3,20.15,677.0,871.17,671.12
2018,3,6,10,30,953.0,84.0,3.3,20.5,712.0,870.58,668.63
2018,3,6,10,45,958.5,85.5,3.35,20.85,736.5,859.59,659.36
2018,3,6,11,0,964.0,87.0,3.4,21.2,761.0,844.92,647.77
2018,3,6,11,15,967.5,87.0,3.4,21.45,777.5,823.55,631.62
2018,3,6,11,30,971.0,87.0,3.4,21.7,794.0,798.75,613.21
2018,3,6,11,45,896.0,118.0,3.4,21.95,776.0,746.06,574.1
2018,3,6,12,0,821.0,149.0,3.4,22.2,758.0,696.65,535.48
2018,3,6,12,15,792.5,160.0,3.3,22.35,748.5,655.4,503.07
2018,3,6,12,30,764.0,171.0,3.2,22.5,739.0,613.3,469.67
2018,3,6,12,45,722.5,185.5,3.1,22.6,718.0,566.54,432.52
2018,3,6,13,0,681.0,200.0,3.0,22.7,697.0,520.88,395.82
2018,3,6,13,15,722.5,179.0,2.85,22.7,696.5,485.31,366.09
2018,3,6,13,30,764.0,158.0,2.7,22.7,696.0,445.03,331.58
2018,3,6,13,45,812.5,134.0,2.55,22.7,689.5,404.06,295.06
2018,3,6,14,0,861.0,110.0,2.4,22.7,683.0,353.81,250.09
2018,3,6,14,15,818.5,114.0,2.2,22.55,638.5,297.15,202.04
2018,3,6,14,30,776.0,118.0,2.0,22.4,594.0,244.02,157.79
2018,3,6,14,45,803.0,101.0,1.85,22.25,567.5,188.43,111.33
2018,3,6,15,0,830.0,84.0,1.7,22.1,541.0,129.81,68.34
2018,3,6,15,15,836.5,77.5,1.7,22.1,507.5,75.27,42.44
2018,3,6,15,30,843.0,71.0,1.7,22.1,474.0,52.26,39.47
2018,3,6,15,45,821.0,69.5,1.3,21.35,429.0,52.2,39.69
2018,3,6,16,0,799.0,68.0,0.9,20.6,384.0,52.22,39.95
2018,3,6,16,15,717.0,68.5,0.8,19.7,323.5,53.63,41.43
2018,3,6,16,30,635.0,69.0,0.7,18.8,263.0,50.58,38.95
2018,3,6,16,45,522.0,64.5,0.55,17.9,204.5,48.43,37.15
2018,3,6,17,0,409.0,60.0,0.4,17.0,146.0,46.54,35.38
2018,3,6,17,15,360.0,47.5,0.45,16.35,107.5,37.77,27.3
2018,3,6,17,30,311.0,35.0,0.5,15.7,69.0,28.59,18.31
2018,3,6,17,45,178.5,21.5,0.55,15.05,39.0,17.84,0.0
2018,3,6,18,0,46.0,8.0,0.6,14.4,9.0,7.28,0.0
2018,3,6,18,15,23.0,4.0,0.6,14.25,4.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.55,13.75,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.25,13.45,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.2,13.4,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.2,13.3,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.2,13.2,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.2,13.15,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.2,13.1,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.45,12.8,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,7,6,15,6.0,1.5,1.15,10.9,1.5,0.0,0.0
2018,3,7,6,30,12.0,3.0,1.1,11.1,3.0,9.6,0.0
2018,3,7,6,45,6.0,7.5,1.05,11.3,7.5,10.36,0.0
2018,3,7,7,0,0.0,12.0,1.0,11.5,12.0,10.54,2.75
2018,3,7,7,15,0.0,17.5,1.1,12.15,17.5,15.38,7.38
2018,3,7,7,30,0.0,23.0,1.2,12.8,23.0,20.23,11.73
2018,3,7,7,45,0.0,43.5,1.3,13.45,43.5,38.37,27.39
2018,3,7,8,0,0.0,64.0,1.4,14.1,64.0,57.05,43.34
2018,3,7,8,15,11.5,72.0,1.55,14.8,76.5,73.22,57.33
2018,3,7,8,30,23.0,80.0,1.7,15.5,89.0,95.68,76.39
2018,3,7,8,45,11.5,88.5,1.9,16.2,93.0,88.58,69.57
2018,3,7,9,0,0.0,97.0,2.1,16.9,97.0,86.97,67.37
2018,3,7,9,15,9.5,136.5,2.25,17.7,141.5,133.26,105.39
2018,3,7,9,30,19.0,176.0,2.4,18.5,186.0,179.92,142.77
2018,3,7,9,45,223.0,198.0,2.6,19.25,333.5,410.73,329.37
2018,3,7,10,0,427.0,220.0,2.8,20.0,481.0,614.56,483.66
2018,3,7,10,15,488.5,218.5,2.85,20.5,531.5,655.2,511.26
2018,3,7,10,30,550.0,217.0,2.9,21.0,582.0,692.66,537.13
2018,3,7,10,45,705.5,168.5,2.95,21.5,654.0,758.66,585.11
2018,3,7,11,0,861.0,120.0,3.0,22.0,726.0,808.27,618.47
2018,3,7,11,15,909.5,103.5,3.05,22.25,757.5,799.97,611.34
2018,3,7,11,30,958.0,87.0,3.1,22.5,789.0,792.48,605.36
2018,3,7,11,45,960.0,87.5,3.15,22.75,797.5,764.09,584.78
2018,3,7,12,0,962.0,88.0,3.2,23.0,806.0,732.55,560.74
2018,3,7,12,15,963.5,87.5,3.2,23.1,807.0,696.71,532.96
2018,3,7,12,30,965.0,87.0,3.2,23.2,808.0,658.05,502.6
2018,3,7,12,45,964.5,85.5,3.2,23.3,800.0,614.7,468.15
2018,3,7,13,0,964.0,84.0,3.2,23.4,792.0,569.03,431.14
2018,3,7,13,15,961.5,83.5,3.15,23.35,777.0,521.19,391.59
2018,3,7,13,30,959.0,83.0,3.1,23.3,762.0,471.54,349.58
2018,3,7,13,45,953.5,81.5,3.0,23.25,738.0,418.38,303.77
2018,3,7,14,0,948.0,80.0,2.9,23.2,714.0,364.17,256.2
2018,3,7,14,15,938.0,79.0,2.85,23.05,682.5,308.37,207.2
2018,3,7,14,30,928.0,78.0,2.8,22.9,651.0,252.44,158.66
2018,3,7,14,45,914.0,76.5,2.75,22.7,612.5,195.63,112.32
2018,3,7,15,0,900.0,75.0,2.7,22.5,574.0,139.59,73.09
2018,3,7,15,15,882.0,72.5,2.7,22.5,530.0,83.7,47.26
2018,3,7,15,30,864.0,70.0,2.7,22.5,486.0,59.72,45.76
2018,3,7,15,45,837.5,67.5,2.4,21.6,437.0,50.73,38.35
2018,3,7,16,0,811.0,65.0,2.1,20.7,388.0,49.86,37.87
2018,3,7,16,15,773.5,61.0,1.9,19.55,336.0,47.74,36.3
2018,3,7,16,30,736.0,57.0,1.7,18.4,284.0,45.61,34.64
2018,3,7,16,45,678.5,52.0,1.45,17.3,231.5,42.51,32.03
2018,3,7,17,0,621.0,47.0,1.2,16.2,179.0,39.42,29.25
2018,3,7,17,15,525.5,40.5,1.25,15.45,130.5,31.9,22.31
2018,3,7,17,30,430.0,34.0,1.3,14.7,82.0,27.75,17.8
2018,3,7,17,45,265.5,22.5,1.35,13.95,47.0,18.77,1.16
2018,3,7,18,0,101.0,11.0,1.4,13.2,12.0,10.01,0.0
2018,3,7,18,15,50.5,5.5,1.35,13.0,6.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,3,8,6,15,14.5,4.0,0.55,13.35,4.0,0.0,0.0
2018,3,8,6,30,29.0,8.0,0.5,13.8,8.0,23.98,0.0
2018,3,8,6,45,84.0,22.5,0.4,14.25,30.0,95.86,0.0
2018,3,8,7,0,139.0,37.0,0.3,14.7,52.0,160.78,122.98
2018,3,8,7,15,191.0,54.5,0.3,15.15,87.0,219.85,177.57
2018,3,8,7,30,243.0,72.0,0.3,15.6,122.0,281.51,229.83
2018,3,8,7,45,286.0,88.5,0.35,16.05,163.0,352.79,287.23
2018,3,8,8,0,329.0,105.0,0.4,16.5,204.0,410.07,331.86
2018,3,8,8,15,332.0,124.5,0.55,17.1,240.0,423.86,342.1
2018,3,8,8,30,335.0,144.0,0.7,17.7,276.0,452.2,362.81
2018,3,8,8,45,356.5,161.5,0.9,18.25,317.5,491.53,391.83
2018,3,8,9,0,378.0,179.0,1.1,18.8,359.0,529.65,419.26
2018,3,8,9,15,518.0,159.0,1.25,19.25,430.5,638.43,499.96
2018,3,8,9,30,658.0,139.0,1.4,19.7,502.0,738.84,570.68
2018,3,8,9,45,700.0,137.0,1.55,20.15,547.0,767.89,588.99
2018,3,8,10,0,742.0,135.0,1.7,20.6,592.0,793.78,605.76
2018,3,8,10,15,788.0,126.5,1.8,20.95,633.5,808.48,614.57
2018,3,8,10,30,834.0,118.0,1.9,21.3,675.0,824.09,624.18
2018,3,8,10,45,881.5,104.5,2.0,21.6,712.5,824.98,623.91
2018,3,8,11,0,929.0,91.0,2.1,21.9,750.0,828.41,625.63
2018,3,8,11,15,935.0,91.5,2.2,22.1,767.5,810.04,612.72
2018,3,8,11,30,941.0,92.0,2.3,22.3,785.0,788.21,597.64
2018,3,8,11,45,945.0,91.0,2.4,22.55,794.0,760.08,578.06
2018,3,8,12,0,949.0,90.0,2.5,22.8,803.0,728.78,554.93
2018,3,8,12,15,949.5,90.0,2.6,22.85,803.5,693.14,528.23
2018,3,8,12,30,950.0,90.0,2.7,22.9,804.0,654.77,498.9
2018,3,8,12,45,949.0,89.5,2.75,22.95,797.0,612.55,465.79
2018,3,8,13,0,948.0,89.0,2.8,23.0,790.0,568.06,430.1
2018,3,8,13,15,945.0,88.5,2.8,22.9,774.5,520.55,391.23
2018,3,8,13,30,942.0,88.0,2.8,22.8,759.0,471.33,349.93
2018,3,8,13,45,936.0,86.5,2.75,22.7,735.0,418.68,304.82
2018,3,8,14,0,930.0,85.0,2.7,22.6,711.0,365.08,257.98
2018,3,8,14,15,920.5,84.0,2.65,22.45,680.0,310.2,209.76
2018,3,8,14,30,911.0,83.0,2.6,22.3,649.0,255.16,161.9
2018,3,8,14,45,896.5,82.0,2.5,22.1,611.0,199.42,116.23
2018,3,8,15,0,882.0,81.0,2.4,21.9,573.0,144.5,77.42
2018,3,8,15,15,863.5,78.0,2.4,21.9,529.0,89.07,50.87
2018,3,8,15,30,845.0,75.0,2.4,21.9,485.0,54.94,41.76
2018,3,8,15,45,819.5,72.5,2.2,21.2,437.0,54.21,41.42
2018,3,8,16,0,794.0,70.0,2.0,20.5,389.0,53.51,41.06
2018,3,8,16,15,759.5,65.5,1.75,19.6,338.0,51.18,39.28
2018,3,8,16,30,725.0,61.0,1.5,18.7,287.0,48.8,37.4
2018,3,8,16,45,611.5,61.0,1.25,17.8,227.5,45.69,34.76
2018,3,8,17,0,498.0,61.0,1.0,16.9,168.0,47.4,36.18
2018,3,8,17,15,349.5,50.5,1.0,16.15,115.5,38.7,28.19
2018,3,8,17,30,201.0,40.0,1.0,15.4,63.0,30.99,20.6
2018,3,8,17,45,151.5,25.5,1.0,14.65,38.0,20.1,3.62
2018,3,8,18,0,102.0,11.0,1.0,13.9,13.0,10.01,0.0
2018,3,8,18,15,51.0,5.5,1.0,13.65,6.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,3,9,6,15,42.0,5.0,0.75,11.7,5.5,0.0,0.0
2018,3,9,6,30,84.0,10.0,0.9,12.1,11.0,57.81,0.0
2018,3,9,6,45,236.5,21.5,1.05,12.5,43.5,199.78,42.26
2018,3,9,7,0,389.0,33.0,1.2,12.9,76.0,334.54,263.19
2018,3,9,7,15,485.5,41.0,1.15,13.55,123.5,422.07,343.45
2018,3,9,7,30,582.0,49.0,1.1,14.2,171.0,514.57,418.86
2018,3,9,7,45,500.5,62.5,1.0,14.85,188.0,485.49,396.59
2018,3,9,8,0,419.0,76.0,0.9,15.5,205.0,441.7,361.82
2018,3,9,8,15,346.0,95.0,1.05,16.15,214.0,414.6,339.47
2018,3,9,8,30,273.0,114.0,1.2,16.8,223.0,364.32,298.3
2018,3,9,8,45,250.5,141.0,1.3,17.45,250.5,379.59,308.37
2018,3,9,9,0,228.0,168.0,1.4,18.1,278.0,392.22,315.73
2018,3,9,9,15,213.0,202.5,1.5,18.5,312.5,402.14,321.45
2018,3,9,9,30,198.0,237.0,1.6,18.9,347.0,425.47,337.12
2018,3,9,9,45,212.0,251.0,1.75,19.3,376.0,447.86,353.12
2018,3,9,10,0,226.0,265.0,1.9,19.7,405.0,469.15,368.16
2018,3,9,10,15,323.5,265.5,1.85,19.95,477.0,557.65,433.96
2018,3,9,10,30,421.0,266.0,1.8,20.2,549.0,641.08,493.47
2018,3,9,10,45,429.5,274.0,1.8,20.4,572.0,643.31,492.98
2018,3,9,11,0,438.0,282.0,1.8,20.6,595.0,643.21,491.55
2018,3,9,11,15,591.0,229.0,1.85,20.8,661.5,691.81,528.12
2018,3,9,11,30,744.0,176.0,1.9,21.0,728.0,735.92,560.05
2018,3,9,11,45,730.0,185.5,2.0,21.15,732.0,707.76,538.63
2018,3,9,12,0,716.0,195.0,2.1,21.3,736.0,677.65,516.17
2018,3,9,12,15,609.5,238.0,2.2,21.35,698.5,616.65,470.25
2018,3,9,12,30,503.0,281.0,2.3,21.4,661.0,558.62,426.23
2018,3,9,12,45,453.0,295.5,2.35,21.5,635.5,515.0,392.79
2018,3,9,13,0,403.0,310.0,2.4,21.6,610.0,473.78,360.79
2018,3,9,13,15,420.5,298.0,2.4,21.4,605.0,446.35,339.1
2018,3,9,13,30,438.0,286.0,2.4,21.2,600.0,416.76,315.0
2018,3,9,13,45,430.5,278.5,2.4,21.0,578.5,379.29,284.6
2018,3,9,14,0,423.0,271.0,2.4,20.8,557.0,342.2,254.04
2018,3,9,14,15,387.5,267.0,2.35,20.6,520.0,305.54,224.4
2018,3,9,14,30,352.0,263.0,2.3,20.4,483.0,268.15,194.85
2018,3,9,14,45,281.0,257.5,2.2,20.2,426.5,227.82,165.71
2018,3,9,15,0,210.0,252.0,2.1,20.0,370.0,202.9,150.53
2018,3,9,15,15,202.0,232.0,2.1,20.0,338.5,172.2,130.71
2018,3,9,15,30,194.0,212.0,2.1,20.0,307.0,151.24,124.0
2018,3,9,15,45,208.0,189.0,2.05,19.3,281.5,137.42,113.04
2018,3,9,16,0,222.0,166.0,2.0,18.6,256.0,117.31,96.48
2018,3,9,16,15,197.5,145.5,1.8,17.85,218.0,109.39,90.16
2018,3,9,16,30,173.0,125.0,1.6,17.1,180.0,95.3,78.3
2018,3,9,16,45,137.0,104.5,1.45,16.4,143.0,80.76,65.74
2018,3,9,17,0,101.0,84.0,1.3,15.7,106.0,65.84,52.54
2018,3,9,17,15,76.0,63.5,1.2,15.2,77.5,50.59,38.69
2018,3,9,17,30,51.0,43.0,1.1,14.7,49.0,34.96,24.15
2018,3,9,17,45,35.0,26.5,1.05,14.2,29.5,21.84,6.15
2018,3,9,18,0,19.0,10.0,1.0,13.7,10.0,9.1,0.0
2018,3,9,18,15,9.5,5.0,0.95,13.5,5.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,3,10,6,15,0.0,1.0,0.4,11.7,1.0,0.0,0.0
2018,3,10,6,30,0.0,2.0,0.3,11.9,2.0,1.82,0.0
2018,3,10,6,45,0.0,5.5,0.2,12.05,5.5,4.82,0.0
2018,3,10,7,0,0.0,9.0,0.1,12.2,9.0,7.9,0.87
2018,3,10,7,15,0.0,11.5,0.25,12.4,11.5,10.09,2.98
2018,3,10,7,30,0.0,14.0,0.4,12.6,14.0,12.3,4.99
2018,3,10,7,45,0.0,40.0,0.55,12.85,40.0,35.26,24.89
2018,3,10,8,0,0.0,66.0,0.7,13.1,66.0,58.75,45.0
2018,3,10,8,15,0.0,85.0,0.85,13.35,85.0,77.26,60.6
2018,3,10,8,30,0.0,104.0,1.0,13.6,104.0,95.65,75.86
2018,3,10,8,45,0.0,90.0,1.1,13.85,90.0,80.48,62.81
2018,3,10,9,0,0.0,76.0,1.2,14.1,76.0,67.24,51.47
2018,3,10,9,15,0.0,70.5,1.3,14.4,70.5,62.37,47.18
2018,3,10,9,30,0.0,65.0,1.4,14.7,65.0,57.5,42.91
2018,3,10,9,45,0.0,53.0,1.5,15.05,53.0,46.87,33.84
2018,3,10,10,0,0.0,41.0,1.6,15.4,41.0,36.25,24.83
2018,3,10,10,15,2.5,98.5,1.7,15.6,100.0,89.58,69.09
2018,3,10,10,30,5.0,156.0,1.8,15.8,159.0,144.7,113.84
2018,3,10,10,45,3.5,147.5,1.9,16.0,149.5,135.16,105.71
2018,3,10,11,0,2.0,139.0,2.0,16.2,140.0,125.86,97.95
2018,3,10,11,15,1.0,122.0,2.05,16.4,122.5,109.46,84.48
2018,3,10,11,30,0.0,105.0,2.1,16.6,105.0,93.34,71.24
2018,3,10,11,45,2.0,138.5,2.15,16.85,140.0,124.72,96.63
2018,3,10,12,0,4.0,172.0,2.2,17.1,175.0,155.73,121.38
2018,3,10,12,15,5.5,181.5,2.1,17.15,185.5,164.58,128.33
2018,3,10,12,30,7.0,191.0,2.0,17.2,196.0,173.16,135.09
2018,3,10,12,45,3.5,153.5,1.95,17.25,156.0,137.68,106.69
2018,3,10,13,0,0.0,116.0,1.9,17.3,116.0,102.76,78.61
2018,3,10,13,15,0.0,109.5,1.85,17.2,109.5,97.0,74.08
2018,3,10,13,30,0.0,103.0,1.8,17.1,103.0,91.28,69.54
2018,3,10,13,45,0.0,94.0,1.75,16.95,94.0,83.43,63.27
2018,3,10,14,0,0.0,85.0,1.7,16.8,85.0,75.38,56.82
2018,3,10,14,15,0.0,89.5,1.7,16.7,89.5,79.37,60.23
2018,3,10,14,30,0.0,94.0,1.7,16.6,94.0,83.32,63.63
2018,3,10,14,45,0.0,92.0,1.65,16.45,92.0,81.55,62.34
2018,3,10,15,0,0.0,90.0,1.6,16.3,90.0,79.74,61.05
2018,3,10,15,15,0.0,90.5,1.6,16.3,90.5,80.01,61.45
2018,3,10,15,30,0.0,91.0,1.6,16.3,91.0,80.16,64.72
2018,3,10,15,45,0.0,87.5,1.3,15.95,87.5,76.98,62.22
2018,3,10,16,0,0.0,84.0,1.0,15.6,84.0,73.73,59.64
2018,3,10,16,15,0.0,75.5,0.9,15.3,75.5,66.39,53.41
2018,3,10,16,30,0.0,67.0,0.8,15.0,67.0,58.99,47.02
2018,3,10,16,45,0.0,43.5,0.65,14.75,43.5,38.36,28.72
2018,3,10,17,0,0.0,20.0,0.5,14.5,20.0,17.58,10.11
2018,3,10,17,15,0.0,15.5,0.5,14.3,15.5,13.62,6.43
2018,3,10,17,30,0.0,11.0,0.5,14.1,11.0,9.66,2.67
2018,3,10,17,45,8.0,7.5,0.5,13.95,7.5,6.81,0.0
2018,3,10,18,0,16.0,4.0,0.5,13.8,4.0,3.64,0.0
2018,3,10,18,15,8.0,2.0,0.55,13.65,2.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.55,10.7,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.45,10.55,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,11,6,15,46.0,6.5,1.45,10.55,7.5,0.0,0.0
2018,3,11,6,30,92.0,13.0,1.5,10.8,15.0,65.88,0.0
2018,3,11,6,45,229.5,26.5,1.5,11.1,49.5,206.35,105.51
2018,3,11,7,0,367.0,40.0,1.5,11.4,84.0,330.23,265.83
2018,3,11,7,15,451.5,48.5,1.5,11.9,129.5,411.64,339.61
2018,3,11,7,30,536.0,57.0,1.5,12.4,175.0,496.31,410.41
2018,3,11,7,45,537.0,67.5,1.5,12.85,211.5,523.45,432.35
2018,3,11,8,0,538.0,78.0,1.5,13.3,248.0,548.62,451.36
2018,3,11,8,15,563.5,88.0,1.45,14.05,293.0,590.66,481.2
2018,3,11,8,30,589.0,98.0,1.4,14.8,338.0,631.34,508.57
2018,3,11,8,45,612.5,108.0,1.35,15.55,384.0,668.63,532.45
2018,3,11,9,0,636.0,118.0,1.3,16.3,430.0,703.82,554.08
2018,3,11,9,15,750.5,102.0,1.15,17.2,502.5,778.55,601.44
2018,3,11,9,30,865.0,86.0,1.0,18.1,575.0,856.71,648.2
2018,3,11,9,45,881.5,86.5,0.85,19.0,614.0,860.32,643.36
2018,3,11,10,0,898.0,87.0,0.7,19.9,653.0,868.31,642.34
2018,3,11,10,15,907.5,89.0,0.6,20.4,685.0,868.56,638.07
2018,3,11,10,30,917.0,91.0,0.5,20.9,717.0,865.19,631.69
2018,3,11,10,45,923.5,92.0,0.4,21.4,741.5,854.63,620.92
2018,3,11,11,0,930.0,93.0,0.3,21.9,766.0,840.52,608.24
2018,3,11,11,15,934.0,94.5,0.35,22.15,783.0,821.45,595.94
2018,3,11,11,30,938.0,96.0,0.4,22.4,800.0,798.95,581.55
2018,3,11,11,45,939.5,96.5,0.45,22.65,808.5,770.36,563.22
2018,3,11,12,0,941.0,97.0,0.5,22.9,817.0,738.71,541.85
2018,3,11,12,15,873.0,127.5,0.55,23.05,795.5,689.02,506.56
2018,3,11,12,30,805.0,158.0,0.6,23.2,774.0,637.85,469.93
2018,3,11,12,45,736.5,186.5,0.65,23.35,745.5,585.47,431.88
2018,3,11,13,0,668.0,215.0,0.7,23.5,717.0,536.1,395.29
2018,3,11,13,15,663.0,210.0,0.7,23.5,699.5,492.71,362.32
2018,3,11,13,30,658.0,205.0,0.7,23.5,682.0,448.67,327.91
2018,3,11,13,45,678.5,188.5,0.7,23.5,666.5,404.46,292.11
2018,3,11,14,0,699.0,172.0,0.7,23.5,651.0,357.6,253.12
2018,3,11,14,15,696.5,162.0,0.7,23.35,621.0,307.02,211.14
2018,3,11,14,30,694.0,152.0,0.7,23.2,591.0,256.27,168.94
2018,3,11,14,45,678.5,145.5,0.65,23.05,554.0,206.03,128.94
2018,3,11,15,0,663.0,139.0,0.6,22.9,517.0,157.3,94.12
2018,3,11,15,15,654.0,128.5,0.6,22.9,477.5,107.64,66.77
2018,3,11,15,30,645.0,118.0,0.6,22.9,438.0,77.02,60.2
2018,3,11,15,45,671.0,102.5,0.65,22.2,406.5,68.69,53.54
2018,3,11,16,0,697.0,87.0,0.7,21.5,375.0,59.88,46.32
2018,3,11,16,15,641.5,84.5,0.7,20.8,323.0,59.77,46.5
2018,3,11,16,30,586.0,82.0,0.7,20.1,271.0,59.86,46.79
2018,3,11,16,45,544.5,73.5,0.75,19.35,225.0,55.22,42.86
2018,3,11,17,0,503.0,65.0,0.8,18.6,179.0,50.4,38.59
2018,3,11,17,15,412.0,55.0,0.75,18.0,132.0,43.9,32.59
2018,3,11,17,30,321.0,45.0,0.7,17.4,85.0,35.02,24.13
2018,3,11,17,45,197.0,29.5,0.7,16.8,50.5,23.26,9.35
2018,3,11,18,0,73.0,14.0,0.7,16.2,16.0,12.73,0.0
2018,3,11,18,15,36.5,7.0,0.7,15.95,8.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.55,15.3,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.45,15.3,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.35,15.05,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.35,14.8,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.45,14.45,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,12,6,15,53.0,6.5,1.35,12.75,8.0,0.0,0.0
2018,3,12,6,30,106.0,13.0,1.6,13.7,16.0,74.51,0.0
2018,3,12,6,45,146.5,25.5,1.85,14.6,38.5,157.08,91.34
2018,3,12,7,0,187.0,38.0,2.1,15.5,61.0,207.57,165.66
2018,3,12,7,15,175.5,58.0,2.4,16.2,88.0,214.13,175.52
2018,3,12,7,30,164.0,78.0,2.7,16.9,115.0,234.05,193.34
2018,3,12,7,45,173.0,101.0,2.95,17.65,149.0,271.84,224.74
2018,3,12,8,0,182.0,124.0,3.2,18.4,183.0,293.61,242.23
2018,3,12,8,15,177.0,137.0,3.45,18.95,202.0,304.05,249.82
2018,3,12,8,30,172.0,150.0,3.7,19.5,221.0,314.06,256.71
2018,3,12,8,45,161.5,172.5,3.9,20.05,245.5,330.63,268.21
2018,3,12,9,0,151.0,195.0,4.1,20.6,270.0,345.72,278.3
2018,3,12,9,15,183.5,217.0,4.2,21.0,316.0,395.55,316.67
2018,3,12,9,30,216.0,239.0,4.3,21.4,362.0,444.38,353.48
2018,3,12,9,45,198.0,255.5,4.4,21.75,374.0,442.42,349.91
2018,3,12,10,0,180.0,272.0,4.5,22.1,386.0,439.43,345.82
2018,3,12,10,15,180.0,285.0,4.45,22.35,404.0,446.94,350.19
2018,3,12,10,30,180.0,298.0,4.4,22.6,422.0,453.46,353.79
2018,3,12,10,45,307.5,290.5,4.4,22.9,511.0,553.56,430.35
2018,3,12,11,0,435.0,283.0,4.4,23.2,600.0,646.12,498.73
2018,3,12,11,15,366.5,264.5,4.4,23.35,535.5,558.92,432.57
2018,3,12,11,30,298.0,246.0,4.4,23.5,471.0,464.83,361.35
2018,3,12,11,45,240.0,304.5,4.35,23.65,487.0,464.77,358.73
2018,3,12,12,0,182.0,363.0,4.3,23.8,503.0,459.03,351.92
2018,3,12,12,15,233.5,359.5,4.3,23.8,539.0,476.64,365.24
2018,3,12,12,30,285.0,356.0,4.3,23.8,575.0,492.19,376.5
2018,3,12,12,45,281.5,352.0,4.25,23.8,566.5,467.61,357.2
2018,3,12,13,0,278.0,348.0,4.2,23.8,558.0,442.78,337.68
2018,3,12,13,15,221.0,336.5,4.15,23.7,501.5,388.29,295.96
2018,3,12,13,30,164.0,325.0,4.1,23.6,445.0,338.59,257.99
2018,3,12,13,45,117.5,314.0,4.05,23.5,398.5,298.89,227.71
2018,3,12,14,0,71.0,303.0,4.0,23.4,352.0,269.09,205.41
2018,3,12,14,15,54.0,280.5,3.95,23.2,317.0,240.11,183.5
2018,3,12,14,30,37.0,258.0,3.9,23.0,282.0,213.47,163.53
2018,3,12,14,45,24.0,213.5,3.85,22.8,228.5,182.23,139.92
2018,3,12,15,0,11.0,169.0,3.8,22.6,175.0,144.18,110.78
2018,3,12,15,15,25.5,159.5,3.8,22.6,172.5,129.13,98.88
2018,3,12,15,30,40.0,150.0,3.8,22.6,170.0,120.04,96.81
2018,3,12,15,45,31.0,122.0,3.6,21.9,136.5,100.08,80.43
2018,3,12,16,0,22.0,94.0,3.4,21.2,103.0,79.22,63.03
2018,3,12,16,15,41.5,76.5,3.15,20.55,91.0,65.73,51.7
2018,3,12,16,30,61.0,59.0,2.9,19.9,79.0,49.17,37.5
2018,3,12,16,45,62.5,45.0,2.7,19.3,62.5,38.27,28.04
2018,3,12,17,0,64.0,31.0,2.5,18.7,46.0,24.98,16.33
2018,3,12,17,15,67.0,28.0,2.5,18.25,40.0,22.81,14.25
2018,3,12,17,30,70.0,25.0,2.5,17.8,34.0,20.51,11.83
2018,3,12,17,45,51.5,17.0,2.55,17.35,22.0,14.11,3.97
2018,3,12,18,0,33.0,9.0,2.6,16.9,10.0,8.19,0.0
2018,3,12,18,15,16.5,4.5,2.65,16.7,5.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.75,16.35,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,1.8,14.85,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,2.1,15.3,2.0,1.82,0.0
2018,3,13,6,45,0.0,7.0,2.4,15.75,7.0,6.14,0.0
2018,3,13,7,0,0.0,12.0,2.7,16.2,12.0,10.54,3.01
2018,3,13,7,15,0.0,13.5,2.95,16.45,13.5,11.85,4.33
2018,3,13,7,30,0.0,15.0,3.2,16.7,15.0,13.18,5.55
2018,3,13,7,45,0.0,19.5,3.45,16.95,19.5,17.15,8.96
2018,3,13,8,0,0.0,24.0,3.7,17.2,24.0,21.12,12.34
2018,3,13,8,15,0.0,41.0,3.9,17.4,41.0,36.15,25.03
2018,3,13,8,30,0.0,58.0,4.1,17.6,58.0,51.23,37.62
2018,3,13,8,45,2.0,104.0,4.3,17.8,105.0,95.79,74.69
2018,3,13,9,0,4.0,150.0,4.5,18.0,152.0,143.13,113.41
2018,3,13,9,15,3.5,158.0,4.6,18.05,160.0,149.31,118.03
2018,3,13,9,30,3.0,166.0,4.7,18.1,168.0,155.59,122.76
2018,3,13,9,45,3.0,166.0,4.8,18.2,168.0,154.48,121.52
2018,3,13,10,0,3.0,166.0,4.9,18.3,168.0,153.63,120.52
2018,3,13,10,15,16.0,217.0,4.95,18.25,228.0,213.05,168.52
2018,3,13,10,30,29.0,268.0,5.0,18.2,288.0,283.99,224.81
2018,3,13,10,45,21.0,245.0,5.0,18.15,260.0,241.03,190.19
2018,3,13,11,0,13.0,222.0,5.0,18.1,232.0,211.35,166.23
2018,3,13,11,15,10.0,210.5,4.95,18.0,218.0,197.22,154.79
2018,3,13,11,30,7.0,199.0,4.9,17.9,204.0,183.52,143.69
2018,3,13,11,45,14.5,236.5,4.85,17.85,247.5,221.98,174.43
2018,3,13,12,0,22.0,274.0,4.8,17.8,291.0,259.29,203.88
2018,3,13,12,15,40.0,274.5,4.75,17.7,305.5,272.19,214.3
2018,3,13,12,30,58.0,275.0,4.7,17.6,320.0,279.35,220.12
2018,3,13,12,45,46.0,266.0,4.6,17.5,301.5,259.68,204.33
2018,3,13,13,0,34.0,257.0,4.5,17.4,283.0,241.18,189.57
2018,3,13,13,15,66.5,268.0,4.4,17.3,317.5,261.59,205.7
2018,3,13,13,30,99.0,279.0,4.3,17.2,352.0,275.72,216.31
2018,3,13,13,45,125.5,297.0,4.2,17.15,386.0,289.7,226.3
2018,3,13,14,0,152.0,315.0,4.1,17.1,420.0,299.31,232.4
2018,3,13,14,15,90.0,269.0,4.05,17.05,330.5,242.05,188.28
2018,3,13,14,30,28.0,223.0,4.0,17.0,241.0,187.1,146.58
2018,3,13,14,45,28.5,216.5,3.95,17.0,234.0,177.84,139.36
2018,3,13,15,0,29.0,210.0,3.9,17.0,227.0,168.31,132.04
2018,3,13,15,15,29.0,188.0,3.9,17.0,204.0,148.51,116.75
2018,3,13,15,30,29.0,166.0,3.9,17.0,181.0,130.53,107.94
2018,3,13,15,45,30.0,135.0,3.65,16.7,149.0,109.15,89.93
2018,3,13,16,0,31.0,104.0,3.4,16.4,117.0,86.69,70.76
2018,3,13,16,15,71.0,103.5,3.0,16.0,128.5,81.65,66.65
2018,3,13,16,30,111.0,103.0,2.6,15.6,140.0,81.07,66.35
2018,3,13,16,45,56.0,81.5,2.25,15.15,100.0,68.11,55.01
2018,3,13,17,0,1.0,60.0,1.9,14.7,60.0,52.08,40.74
2018,3,13,17,15,61.5,45.0,1.7,14.1,53.0,37.72,27.74
2018,3,13,17,30,122.0,30.0,1.5,13.5,46.0,22.84,14.18
2018,3,13,17,45,101.0,22.0,1.3,12.85,31.0,17.09,6.76
2018,3,13,18,0,80.0,14.0,1.1,12.2,16.0,12.73,0.0
2018,3,13,18,15,40.0,7.0,1.1,12.0,8.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,14,6,15,6.0,3.0,1.0,9.75,3.0,0.0,0.0
2018,3,14,6,30,12.0,6.0,1.2,10.2,6.0,12.65,0.0
