Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,11,15,903.0,138.0,1.85,28.55,947.0,925.82,662.47
2018,4,23,11,30,908.0,138.0,1.8,28.7,961.0,901.22,645.73
2018,4,23,11,45,907.5,139.0,1.75,28.85,965.5,869.99,624.82
2018,4,23,12,0,907.0,140.0,1.7,29.0,970.0,836.15,602.3
2018,4,23,12,15,906.0,139.5,1.65,29.05,966.5,798.23,577.34
2018,4,23,12,30,905.0,139.0,1.6,29.1,963.0,758.12,549.45
2018,4,23,12,45,897.0,141.5,1.6,29.2,950.0,713.81,518.2
2018,4,23,13,0,889.0,144.0,1.6,29.3,937.0,668.15,485.34
2018,4,23,13,15,885.5,142.0,1.65,29.25,918.0,620.46,450.91
2018,4,23,13,30,882.0,140.0,1.7,29.2,899.0,571.54,414.49
2018,4,23,13,45,872.0,139.0,1.75,29.15,870.5,519.28,374.53
2018,4,23,14,0,862.0,138.0,1.8,29.1,842.0,462.72,330.3
2018,4,23,14,15,837.0,141.5,1.85,28.9,803.0,407.42,286.07
2018,4,23,14,30,812.0,145.0,1.9,28.7,764.0,353.99,242.37
2018,4,23,14,45,807.0,136.5,2.0,28.55,725.0,298.68,196.43
2018,4,23,15,0,802.0,128.0,2.1,28.4,686.0,243.7,151.23
2018,4,23,15,15,782.0,125.0,2.1,28.4,640.0,191.22,111.04
2018,4,23,15,30,762.0,122.0,2.1,28.4,594.0,141.06,78.8
2018,4,23,15,45,747.0,114.5,2.25,27.6,546.5,82.39,51.7
2018,4,23,16,0,732.0,107.0,2.4,26.8,499.0,67.72,51.42
2018,4,23,16,15,724.5,98.5,2.45,26.1,454.0,64.37,48.95
2018,4,23,16,30,717.0,90.0,2.5,25.4,409.0,60.69,46.16
2018,4,23,16,45,675.0,85.0,2.55,24.65,354.5,59.0,45.02
2018,4,23,17,0,633.0,80.0,2.6,23.9,300.0,57.24,43.77
2018,4,23,17,15,582.0,73.0,2.45,22.75,249.0,53.78,41.03
2018,4,23,17,30,531.0,66.0,2.3,21.6,198.0,50.19,38.02
2018,4,23,17,45,446.5,56.5,2.2,20.4,149.0,44.18,32.69
2018,4,23,18,0,362.0,47.0,2.1,19.2,100.0,38.0,26.9
2018,4,23,18,15,240.0,33.0,2.0,18.45,62.5,25.83,14.95
2018,4,23,18,30,118.0,19.0,1.9,17.7,25.0,15.04,0.0
2018,4,23,18,45,59.0,9.5,1.8,16.9,12.5,8.64,0.0
2018,4,23,19,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.35,13.2,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,4,24,5,15,38.5,6.5,0.25,13.75,7.5,0.0,0.0
2018,4,24,5,30,77.0,13.0,0.2,14.3,15.0,55.92,0.0
2018,4,24,5,45,200.0,27.5,0.15,14.9,48.0,190.9,106.9
2018,4,24,6,0,323.0,42.0,0.1,15.5,81.0,302.52,237.16
2018,4,24,6,15,364.5,53.5,0.15,16.05,118.5,357.06,286.15
2018,4,24,6,30,406.0,65.0,0.2,16.6,156.0,414.05,333.38
2018,4,24,6,45,427.0,80.5,0.25,17.15,198.5,463.19,371.66
2018,4,24,7,0,448.0,96.0,0.3,17.7,241.0,512.3,407.95
2018,4,24,7,15,538.5,100.5,0.35,18.4,305.5,613.19,479.89
2018,4,24,7,30,629.0,105.0,0.4,19.1,370.0,711.53,545.82
2018,4,24,7,45,687.5,105.5,0.4,19.75,430.0,778.39,586.91
2018,4,24,8,0,746.0,106.0,0.4,20.4,490.0,845.14,626.8
2018,4,24,8,15,767.0,111.5,0.5,21.05,540.0,882.54,648.45
2018,4,24,8,30,788.0,117.0,0.6,21.7,590.0,912.08,665.28
2018,4,24,8,45,802.5,122.5,0.7,22.35,636.0,938.52,680.13
2018,4,24,9,0,817.0,128.0,0.8,23.0,682.0,961.97,693.08
2018,4,24,9,15,833.5,129.0,0.9,23.5,723.5,979.16,702.54
2018,4,24,9,30,850.0,130.0,1.0,24.0,765.0,993.1,710.09
2018,4,24,9,45,865.0,129.0,1.1,24.5,801.0,999.96,713.34
2018,4,24,10,0,880.0,128.0,1.2,25.0,837.0,993.19,708.27
2018,4,24,10,15,889.5,127.5,1.25,25.45,865.5,988.81,704.23
2018,4,24,10,30,899.0,127.0,1.3,25.9,894.0,980.99,698.14
2018,4,24,10,45,907.5,126.0,1.3,26.35,916.0,968.3,688.38
2018,4,24,11,0,916.0,125.0,1.3,26.8,938.0,952.18,676.69
2018,4,24,11,15,920.5,124.0,1.35,27.05,951.0,929.18,662.08
2018,4,24,11,30,925.0,123.0,1.4,27.3,964.0,903.05,645.55
2018,4,24,11,45,928.5,121.5,1.4,27.55,969.5,872.62,625.63
2018,4,24,12,0,932.0,120.0,1.4,27.8,975.0,839.35,603.9
2018,4,24,12,15,933.0,118.5,1.4,27.95,972.0,801.52,579.38
2018,4,24,12,30,934.0,117.0,1.4,28.1,969.0,761.31,552.49
2018,4,24,12,45,933.5,115.5,1.45,28.25,958.5,717.87,522.3
2018,4,24,13,0,933.0,114.0,1.5,28.4,948.0,672.48,489.95
2018,4,24,13,15,928.5,113.0,1.55,28.4,929.0,623.43,454.36
2018,4,24,13,30,924.0,112.0,1.6,28.4,910.0,573.12,416.75
2018,4,24,13,45,908.5,115.5,1.7,28.4,880.5,520.08,376.14
2018,4,24,14,0,893.0,119.0,1.8,28.4,851.0,467.16,334.29
2018,4,24,14,15,861.5,127.0,1.85,28.2,810.0,412.09,290.01
2018,4,24,14,30,830.0,135.0,1.9,28.0,769.0,353.42,242.38
2018,4,24,14,45,827.0,127.0,2.0,27.85,731.5,298.14,196.12
2018,4,24,15,0,824.0,119.0,2.1,27.7,694.0,242.96,150.36
2018,4,24,15,15,822.0,110.0,2.1,27.7,652.5,187.46,106.74
2018,4,24,15,30,820.0,101.0,2.1,27.7,611.0,132.31,69.74
2018,4,24,15,45,788.0,98.5,2.2,27.05,557.0,81.46,49.41
2018,4,24,16,0,756.0,96.0,2.3,26.4,503.0,67.17,51.03
2018,4,24,16,15,720.0,93.0,2.35,25.75,449.5,60.49,45.75
2018,4,24,16,30,684.0,90.0,2.4,25.1,396.0,60.31,45.9
2018,4,24,16,45,647.0,86.0,2.4,24.4,346.0,59.42,45.42
2018,4,24,17,0,610.0,82.0,2.4,23.7,296.0,58.52,44.9
2018,4,24,17,15,491.0,79.0,2.3,22.6,232.5,58.05,44.74
2018,4,24,17,30,372.0,76.0,2.2,21.5,169.0,56.19,43.23
2018,4,24,17,45,320.0,62.0,2.05,20.35,128.5,46.7,34.89
2018,4,24,18,0,268.0,48.0,1.9,19.2,88.0,36.82,25.94
2018,4,24,18,15,188.0,34.0,1.85,18.4,56.5,26.49,15.7
2018,4,24,18,30,108.0,20.0,1.8,17.6,25.0,15.81,0.0
2018,4,24,18,45,54.0,10.0,1.75,16.8,12.5,9.1,0.0
2018,4,24,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.55,14.1,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.5,14.25,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.55,14.3,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,25,5,15,39.5,7.0,0.85,13.15,8.0,0.0,0.0
2018,4,25,5,30,79.0,14.0,0.9,13.5,16.0,58.16,0.0
2018,4,25,5,45,198.5,28.0,1.0,13.85,49.0,192.54,119.27
2018,4,25,6,0,318.0,42.0,1.1,14.2,82.0,300.4,240.63
2018,4,25,6,15,332.5,52.5,1.15,14.75,112.0,333.27,273.24
2018,4,25,6,30,347.0,63.0,1.2,15.3,142.0,367.66,303.76
2018,4,25,6,45,212.0,94.0,1.25,15.8,146.0,297.2,245.73
2018,4,25,7,0,77.0,125.0,1.3,16.3,150.0,201.77,165.0
2018,4,25,7,15,100.5,148.0,1.3,17.1,187.0,263.27,214.82
2018,4,25,7,30,124.0,171.0,1.3,17.9,224.0,310.7,251.46
2018,4,25,7,45,226.0,158.5,1.3,18.7,270.0,401.32,323.12
2018,4,25,8,0,328.0,146.0,1.3,19.5,316.0,500.97,398.26
2018,4,25,8,15,551.5,130.5,1.3,20.2,449.5,704.81,545.73
2018,4,25,8,30,775.0,115.0,1.3,20.9,583.0,898.69,672.82
2018,4,25,8,45,799.5,115.5,1.25,21.6,630.5,928.86,685.73
2018,4,25,9,0,824.0,116.0,1.2,22.3,678.0,956.3,698.66
2018,4,25,9,15,837.5,118.0,1.25,22.95,718.5,971.78,705.63
2018,4,25,9,30,851.0,120.0,1.3,23.6,759.0,984.02,710.77
2018,4,25,9,45,861.0,122.0,1.3,24.25,793.5,979.25,704.51
2018,4,25,10,0,871.0,124.0,1.3,24.9,828.0,981.54,703.08
2018,4,25,10,15,878.0,125.5,1.35,25.4,856.0,977.0,698.64
2018,4,25,10,30,885.0,127.0,1.4,25.9,884.0,969.05,692.26
2018,4,25,10,45,889.0,128.0,1.45,26.45,904.0,954.43,681.71
2018,4,25,11,0,893.0,129.0,1.5,27.0,924.0,936.56,669.27
2018,4,25,11,15,867.0,146.5,1.55,27.25,927.5,904.55,648.7
2018,4,25,11,30,841.0,164.0,1.6,27.5,931.0,878.49,632.01
2018,4,25,11,45,849.5,160.5,1.65,27.8,938.5,851.05,614.2
2018,4,25,12,0,858.0,157.0,1.7,28.1,946.0,820.69,594.42
2018,4,25,12,15,852.0,160.0,1.7,28.2,941.5,782.53,568.88
2018,4,25,12,30,846.0,163.0,1.7,28.3,937.0,742.57,540.96
2018,4,25,12,45,840.0,163.5,1.7,28.4,924.5,698.91,510.08
2018,4,25,13,0,834.0,164.0,1.7,28.5,912.0,653.99,477.66
2018,4,25,13,15,852.5,150.0,1.75,28.45,901.0,610.1,445.95
2018,4,25,13,30,871.0,136.0,1.8,28.4,890.0,565.57,412.51
2018,4,25,13,45,862.0,136.0,1.85,28.35,863.5,515.22,373.66
2018,4,25,14,0,853.0,136.0,1.9,28.3,837.0,460.35,330.43
2018,4,25,14,15,841.5,134.5,1.95,28.1,803.0,406.64,286.98
2018,4,25,14,30,830.0,133.0,2.0,27.9,769.0,353.43,242.87
2018,4,25,14,45,814.0,132.0,2.1,27.7,729.5,300.18,198.45
2018,4,25,15,0,798.0,131.0,2.2,27.5,690.0,248.35,155.74
2018,4,25,15,15,781.0,127.5,2.2,27.5,645.5,196.19,115.24
2018,4,25,15,30,764.0,124.0,2.2,27.5,601.0,146.03,82.13
2018,4,25,15,45,739.0,120.5,2.5,26.6,552.0,89.54,55.46
2018,4,25,16,0,714.0,117.0,2.8,25.7,503.0,73.96,56.87
2018,4,25,16,15,681.0,112.5,2.95,24.85,451.0,73.45,56.87
2018,4,25,16,30,648.0,108.0,3.1,24.0,399.0,72.9,56.81
2018,4,25,16,45,606.0,101.5,3.25,23.2,346.5,70.71,55.31
2018,4,25,17,0,564.0,95.0,3.4,22.4,294.0,68.41,53.66
2018,4,25,17,15,481.0,88.0,3.35,21.3,238.0,64.09,50.22
2018,4,25,17,30,398.0,81.0,3.3,20.2,182.0,59.94,46.72
2018,4,25,17,45,304.5,66.5,3.25,19.05,133.0,49.99,37.95
2018,4,25,18,0,211.0,52.0,3.2,17.9,84.0,39.71,28.6
2018,4,25,18,15,125.5,35.0,3.15,17.1,52.0,28.09,17.28
2018,4,25,18,30,40.0,18.0,3.1,16.3,20.0,15.27,0.0
2018,4,25,18,45,20.0,9.0,3.05,15.55,10.0,8.19,0.0
2018,4,25,19,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,26,5,15,31.5,7.0,1.35,10.75,8.0,0.0,0.0
2018,4,26,5,30,63.0,14.0,1.5,11.2,16.0,49.11,0.0
2018,4,26,5,45,167.5,30.5,1.6,11.65,49.0,179.48,119.27
2018,4,26,6,0,272.0,47.0,1.7,12.1,82.0,277.85,225.77
2018,4,26,6,15,286.5,51.5,1.7,12.65,104.0,299.39,249.11
2018,4,26,6,30,301.0,56.0,1.7,13.2,126.0,323.02,271.31
2018,4,26,6,45,151.0,73.5,1.65,13.75,108.5,219.78,184.13
2018,4,26,7,0,1.0,91.0,1.6,14.3,91.0,85.96,67.59
2018,4,26,7,15,0.5,103.0,1.6,15.0,103.0,96.32,76.15
2018,4,26,7,30,0.0,115.0,1.6,15.7,115.0,106.72,84.34
2018,4,26,7,45,0.5,133.0,1.6,16.4,133.5,124.35,98.37
2018,4,26,8,0,1.0,151.0,1.6,17.1,152.0,141.88,112.04
2018,4,26,8,15,1.5,160.0,1.55,17.85,161.0,150.02,117.88
2018,4,26,8,30,2.0,169.0,1.5,18.6,170.0,158.28,123.76
2018,4,26,8,45,7.5,196.0,1.5,19.35,201.0,189.54,148.03
2018,4,26,9,0,13.0,223.0,1.5,20.1,232.0,220.68,171.67
2018,4,26,9,15,33.0,270.5,1.55,20.7,295.0,302.9,234.63
2018,4,26,9,30,53.0,318.0,1.6,21.3,358.0,370.4,284.51
2018,4,26,9,45,275.0,297.0,1.65,21.95,518.5,592.08,451.11
2018,4,26,10,0,497.0,276.0,1.7,22.6,679.0,793.08,591.42
2018,4,26,10,15,694.0,199.5,1.85,23.0,783.0,896.18,661.47
2018,4,26,10,30,891.0,123.0,2.0,23.4,887.0,971.8,709.55
2018,4,26,10,45,896.5,123.5,2.15,23.85,908.0,958.04,699.53
2018,4,26,11,0,902.0,124.0,2.3,24.3,929.0,940.97,688.29
2018,4,26,11,15,905.5,124.0,2.4,24.55,942.0,918.42,673.49
2018,4,26,11,30,909.0,124.0,2.5,24.8,955.0,892.8,656.67
2018,4,26,11,45,910.0,125.0,2.65,25.05,960.5,863.09,637.44
2018,4,26,12,0,911.0,126.0,2.8,25.3,966.0,830.68,616.2
2018,4,26,12,15,911.0,125.5,2.85,25.45,963.0,793.68,591.29
2018,4,26,12,30,911.0,125.0,2.9,25.6,960.0,754.42,563.82
2018,4,26,12,45,909.5,123.5,3.0,25.7,949.0,711.24,532.53
2018,4,26,13,0,908.0,122.0,3.1,25.8,938.0,666.27,499.16
2018,4,26,13,15,904.5,121.5,3.15,25.75,920.0,619.31,463.53
2018,4,26,13,30,901.0,121.0,3.2,25.7,902.0,571.06,425.91
2018,4,26,13,45,895.5,119.0,3.25,25.65,876.0,519.6,384.85
2018,4,26,14,0,890.0,117.0,3.3,25.6,850.0,467.44,342.05
2018,4,26,14,15,882.0,115.0,3.4,25.35,817.0,413.89,297.35
2018,4,26,14,30,874.0,113.0,3.5,25.1,784.0,360.3,251.57
2018,4,26,14,45,863.0,110.5,3.6,24.85,745.0,305.75,204.69
2018,4,26,15,0,852.0,108.0,3.7,24.6,706.0,243.82,152.75
2018,4,26,15,15,836.5,105.5,3.7,24.6,661.5,189.75,109.56
2018,4,26,15,30,821.0,103.0,3.7,24.6,617.0,137.41,74.0
2018,4,26,15,45,801.5,99.5,3.8,23.65,568.5,86.19,51.55
2018,4,26,16,0,782.0,96.0,3.9,22.7,520.0,67.2,51.86
2018,4,26,16,15,754.5,92.5,3.9,21.95,468.5,66.57,51.68
2018,4,26,16,30,727.0,89.0,3.9,21.2,417.0,59.74,46.16
2018,4,26,16,45,689.0,84.0,3.95,20.5,363.5,58.04,44.97
2018,4,26,17,0,651.0,79.0,4.0,19.8,310.0,56.24,43.65
2018,4,26,17,15,596.5,72.5,3.85,18.9,257.5,53.1,41.11
2018,4,26,17,30,542.0,66.0,3.7,18.0,205.0,49.86,38.34
2018,4,26,17,45,460.5,57.0,3.6,17.15,156.0,44.28,33.29
2018,4,26,18,0,379.0,48.0,3.5,16.3,107.0,38.53,27.83
2018,4,26,18,15,261.0,35.0,3.35,15.6,68.5,27.34,16.96
2018,4,26,18,30,143.0,22.0,3.2,14.9,30.0,17.4,0.0
2018,4,26,18,45,71.5,11.0,3.05,14.25,15.0,10.01,0.0
2018,4,26,19,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,4,26,19,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,27,5,15,36.5,8.5,1.8,10.3,10.0,0.0,0.0
2018,4,27,5,30,73.0,17.0,1.9,10.6,20.0,57.77,0.0
2018,4,27,5,45,190.0,33.0,2.0,10.9,55.0,199.66,139.73
2018,4,27,6,0,307.0,49.0,2.1,11.2,90.0,304.35,249.22
2018,4,27,6,15,404.0,59.0,2.15,11.8,138.5,396.07,330.19
2018,4,27,6,30,501.0,69.0,2.2,12.4,187.0,497.28,414.8
2018,4,27,6,45,567.5,76.0,2.3,12.95,241.0,576.39,477.39
2018,4,27,7,0,634.0,83.0,2.4,13.5,295.0,657.88,539.07
2018,4,27,7,15,678.0,87.5,2.5,14.25,349.5,719.07,582.56
2018,4,27,7,30,722.0,92.0,2.6,15.0,404.0,780.36,624.68
2018,4,27,7,45,754.5,95.5,2.65,15.75,457.5,829.66,656.5
2018,4,27,8,0,787.0,99.0,2.7,16.5,511.0,872.69,683.1
2018,4,27,8,15,810.0,102.0,2.8,17.05,562.0,909.97,706.1
2018,4,27,8,30,833.0,105.0,2.9,17.6,613.0,944.87,727.2
2018,4,27,8,45,850.5,107.0,2.95,18.2,659.5,970.62,741.29
2018,4,27,9,0,868.0,109.0,3.0,18.8,706.0,993.38,753.37
2018,4,27,9,15,880.0,111.5,3.05,19.25,747.0,997.89,753.61
2018,4,27,9,30,892.0,114.0,3.1,19.7,788.0,1009.43,758.9
2018,4,27,9,45,896.0,117.5,3.2,20.1,821.0,1010.81,758.0
2018,4,27,10,0,900.0,121.0,3.3,20.5,854.0,1008.69,755.0
2018,4,27,10,15,850.0,151.5,3.35,20.8,862.0,989.78,740.83
2018,4,27,10,30,800.0,182.0,3.4,21.1,870.0,956.76,717.4
2018,4,27,10,45,865.5,151.5,3.45,21.4,912.0,967.67,723.83
2018,4,27,11,0,931.0,121.0,3.5,21.7,954.0,965.31,721.06
2018,4,27,11,15,933.0,122.5,3.55,21.85,967.0,942.2,704.96
2018,4,27,11,30,935.0,124.0,3.6,22.0,980.0,915.96,686.92
2018,4,27,11,45,935.5,124.5,3.65,22.15,985.0,884.59,665.4
2018,4,27,12,0,936.0,125.0,3.7,22.3,990.0,850.5,641.97
2018,4,27,12,15,932.5,126.0,3.7,22.4,985.5,811.3,614.78
2018,4,27,12,30,929.0,127.0,3.7,22.5,981.0,769.99,585.2
2018,4,27,12,45,923.5,128.0,3.75,22.55,968.5,725.44,552.03
2018,4,27,13,0,918.0,129.0,3.8,22.6,956.0,679.34,517.0
2018,4,27,13,15,913.5,128.5,3.85,22.55,937.0,631.29,479.88
2018,4,27,13,30,909.0,128.0,3.9,22.5,918.0,582.01,440.82
2018,4,27,13,45,902.0,126.5,3.95,22.45,891.0,529.77,398.46
2018,4,27,14,0,895.0,125.0,4.0,22.4,864.0,476.98,354.47
2018,4,27,14,15,886.5,123.0,4.05,22.2,830.5,422.92,308.57
2018,4,27,14,30,878.0,121.0,4.1,22.0,797.0,368.88,261.68
2018,4,27,14,45,866.0,118.5,4.15,21.8,757.0,306.63,208.17
2018,4,27,15,0,854.0,116.0,4.2,21.6,717.0,251.77,160.97
2018,4,27,15,15,838.0,113.0,4.2,21.6,672.0,197.13,116.7
2018,4,27,15,30,822.0,110.0,4.2,21.6,627.0,144.31,80.05
2018,4,27,15,45,801.5,106.5,4.2,21.0,577.5,93.01,56.62
2018,4,27,16,0,781.0,103.0,4.2,20.4,528.0,72.19,56.62
2018,4,27,16,15,752.0,99.0,4.2,19.95,475.5,64.49,50.31
2018,4,27,16,30,723.0,95.0,4.2,19.5,423.0,63.82,50.01
2018,4,27,16,45,683.0,90.0,4.2,19.05,369.0,62.29,48.94
2018,4,27,17,0,643.0,85.0,4.2,18.6,315.0,60.7,47.77
2018,4,27,17,15,586.0,78.0,3.95,17.9,261.5,57.36,45.02
2018,4,27,17,30,529.0,71.0,3.7,17.2,208.0,53.91,42.03
2018,4,27,17,45,444.5,61.5,3.5,16.55,158.5,48.06,36.71
2018,4,27,18,0,360.0,52.0,3.3,15.9,109.0,40.02,29.21
2018,4,27,18,15,242.0,38.5,3.1,15.3,70.5,30.03,19.37
2018,4,27,18,30,124.0,25.0,2.9,14.7,32.0,19.77,0.0
2018,4,27,18,45,62.0,12.5,2.7,14.1,16.0,11.37,0.0
2018,4,27,19,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,4,27,19,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,28,5,15,40.5,9.0,2.3,11.55,10.5,0.0,0.0
2018,4,28,5,30,81.0,18.0,2.4,11.8,21.0,63.5,0.0
2018,4,28,5,45,195.5,33.5,2.55,12.0,56.5,205.59,148.38
2018,4,28,6,0,310.0,49.0,2.7,12.2,92.0,306.43,251.27
2018,4,28,6,15,401.0,59.5,2.85,12.65,139.5,393.62,328.73
2018,4,28,6,30,492.0,70.0,3.0,13.1,187.0,492.73,412.4
2018,4,28,6,45,555.0,77.0,3.15,13.5,240.0,568.84,473.49
2018,4,28,7,0,618.0,84.0,3.3,13.9,293.0,647.14,533.81
2018,4,28,7,15,662.0,89.0,3.35,14.45,347.0,708.52,578.3
2018,4,28,7,30,706.0,94.0,3.4,15.0,401.0,770.05,621.45
2018,4,28,7,45,738.5,96.5,3.45,15.5,453.5,817.69,653.22
2018,4,28,8,0,771.0,99.0,3.5,16.0,506.0,859.13,679.87
2018,4,28,8,15,793.0,103.5,3.5,16.45,556.5,896.96,703.33
2018,4,28,8,30,815.0,108.0,3.5,16.9,607.0,932.44,724.78
2018,4,28,8,45,690.5,145.5,3.5,17.3,590.5,867.88,675.87
2018,4,28,9,0,566.0,183.0,3.5,17.7,574.0,790.43,618.31
2018,4,28,9,15,479.0,231.0,3.45,18.1,575.0,748.85,583.81
2018,4,28,9,30,392.0,279.0,3.4,18.5,576.0,710.94,551.49
2018,4,28,9,45,370.5,297.0,3.4,18.9,588.0,702.1,542.64
2018,4,28,10,0,349.0,315.0,3.4,19.3,600.0,676.09,521.71
2018,4,28,10,15,451.0,300.0,3.45,19.55,681.0,763.52,585.41
2018,4,28,10,30,553.0,285.0,3.5,19.8,762.0,831.49,633.63
2018,4,28,10,45,671.0,239.0,3.55,20.1,831.5,882.08,669.89
2018,4,28,11,0,789.0,193.0,3.6,20.4,901.0,916.71,692.83
2018,4,28,11,15,828.0,174.5,3.65,20.55,926.5,908.68,686.51
2018,4,28,11,30,867.0,156.0,3.7,20.7,952.0,896.11,677.51
2018,4,28,11,45,896.5,141.5,3.75,20.85,968.5,868.91,658.52
2018,4,28,12,0,926.0,127.0,3.8,21.0,985.0,845.58,642.31
2018,4,28,12,15,924.5,128.0,3.85,21.05,982.0,808.22,616.48
2018,4,28,12,30,923.0,129.0,3.9,21.1,979.0,768.64,588.17
2018,4,28,12,45,919.5,129.0,4.0,21.2,967.5,724.85,555.37
2018,4,28,13,0,916.0,129.0,4.1,21.3,956.0,679.4,520.59
2018,4,28,13,15,914.5,127.0,4.2,21.25,938.0,632.03,483.82
2018,4,28,13,30,913.0,125.0,4.3,21.2,920.0,583.2,444.87
2018,4,28,13,45,908.5,122.5,4.4,21.15,894.0,531.28,402.58
2018,4,28,14,0,904.0,120.0,4.5,21.1,868.0,478.57,358.38
2018,4,28,14,15,878.5,124.5,4.55,20.9,828.0,422.61,310.88
2018,4,28,14,30,853.0,129.0,4.6,20.7,788.0,362.21,259.25
2018,4,28,14,45,862.5,118.5,4.7,20.5,756.0,307.38,210.53
2018,4,28,15,0,872.0,108.0,4.8,20.3,724.0,259.42,167.51
2018,4,28,15,15,857.0,105.0,4.8,20.3,678.5,195.92,115.63
2018,4,28,15,30,842.0,102.0,4.8,20.3,633.0,142.22,77.71
2018,4,28,15,45,823.0,98.5,4.75,19.65,584.0,89.91,52.99
2018,4,28,16,0,804.0,95.0,4.7,19.0,535.0,66.48,52.02
2018,4,28,16,15,778.5,91.0,4.65,18.55,482.5,65.44,51.42
2018,4,28,16,30,753.0,87.0,4.6,18.1,430.0,64.33,50.74
2018,4,28,16,45,718.0,82.0,4.55,17.65,376.5,56.59,44.22
2018,4,28,17,0,683.0,77.0,4.5,17.2,323.0,54.72,42.78
2018,4,28,17,15,630.5,71.0,4.3,16.6,269.5,51.88,40.43
2018,4,28,17,30,578.0,65.0,4.1,16.0,216.0,48.96,37.88
2018,4,28,17,45,469.5,57.0,3.9,15.45,161.5,44.06,33.38
2018,4,28,18,0,361.0,49.0,3.7,14.9,107.0,39.12,28.59
2018,4,28,18,15,266.0,37.0,3.5,14.45,71.0,28.85,18.6
2018,4,28,18,30,171.0,25.0,3.3,14.0,35.0,19.78,0.12
2018,4,28,18,45,85.5,12.5,3.1,13.5,17.5,11.37,0.0
2018,4,28,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,4,28,19,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,29,5,15,0.0,2.0,2.45,11.15,2.0,1.82,0.0
2018,4,29,5,30,0.0,4.0,2.7,11.4,4.0,3.64,0.0
2018,4,29,5,45,27.0,13.0,2.9,11.7,17.0,32.93,20.08
2018,4,29,6,0,54.0,22.0,3.1,12.0,30.0,71.77,56.03
2018,4,29,6,15,85.0,33.0,3.25,12.4,51.0,109.77,90.37
2018,4,29,6,30,116.0,44.0,3.4,12.8,72.0,149.4,125.77
2018,4,29,6,45,58.0,53.0,3.55,13.15,67.0,105.96,87.38
2018,4,29,7,0,0.0,62.0,3.7,13.5,62.0,54.78,41.42
2018,4,29,7,15,0.0,75.0,3.7,13.9,75.0,66.44,51.22
2018,4,29,7,30,0.0,88.0,3.7,14.3,88.0,78.7,61.33
2018,4,29,7,45,2.0,107.5,3.75,14.65,108.5,99.22,78.31
2018,4,29,8,0,4.0,127.0,3.8,15.0,129.0,119.77,95.09
2018,4,29,8,15,16.5,167.5,3.8,15.35,177.5,171.62,137.78
2018,4,29,8,30,29.0,208.0,3.8,15.7,226.0,238.49,191.64
2018,4,29,8,45,27.0,218.0,3.85,16.0,235.5,245.02,195.85
2018,4,29,9,0,25.0,228.0,3.9,16.3,245.0,251.46,200.13
2018,4,29,9,15,26.0,245.0,3.95,16.5,264.0,268.18,212.74
2018,4,29,9,30,27.0,262.0,4.0,16.7,283.0,284.53,224.95
2018,4,29,9,45,38.5,280.0,4.05,16.85,311.0,311.76,246.1
2018,4,29,10,0,50.0,298.0,4.1,17.0,339.0,338.35,266.54
2018,4,29,10,15,41.0,307.0,4.2,17.2,341.5,335.37,263.23
2018,4,29,10,30,32.0,316.0,4.3,17.4,344.0,332.3,260.01
2018,4,29,10,45,27.0,313.5,4.35,17.6,337.5,321.65,251.16
2018,4,29,11,0,22.0,311.0,4.4,17.8,331.0,301.9,235.37
2018,4,29,11,15,26.5,294.5,4.45,17.85,319.0,296.25,231.07
2018,4,29,11,30,31.0,278.0,4.5,17.9,307.0,281.45,219.66
2018,4,29,11,45,54.5,331.0,4.6,17.95,381.5,345.64,269.77
2018,4,29,12,0,78.0,384.0,4.7,18.0,456.0,406.36,316.32
2018,4,29,12,15,66.0,384.0,4.7,18.05,445.0,390.31,303.36
2018,4,29,12,30,54.0,384.0,4.7,18.1,434.0,374.98,291.24
2018,4,29,12,45,87.0,389.5,4.7,18.1,469.0,395.0,307.11
2018,4,29,13,0,120.0,395.0,4.7,18.1,504.0,409.25,318.2
2018,4,29,13,15,257.5,372.0,4.65,18.2,599.0,453.63,352.75
2018,4,29,13,30,395.0,349.0,4.6,18.3,694.0,484.18,374.97
2018,4,29,13,45,395.5,318.5,4.6,18.4,655.0,434.66,335.54
2018,4,29,14,0,396.0,288.0,4.6,18.5,616.0,385.56,295.96
2018,4,29,14,15,442.5,252.0,4.55,18.45,605.5,349.99,265.43
2018,4,29,14,30,489.0,216.0,4.5,18.4,595.0,310.12,230.26
2018,4,29,14,45,465.5,223.0,4.45,18.35,569.0,277.43,201.87
2018,4,29,15,0,442.0,230.0,4.4,18.3,543.0,246.88,175.97
2018,4,29,15,15,313.0,247.0,4.4,18.3,461.5,219.21,158.63
2018,4,29,15,30,184.0,264.0,4.4,18.3,380.0,206.05,155.07
2018,4,29,15,45,328.5,218.5,4.4,17.95,406.5,157.54,117.35
2018,4,29,16,0,473.0,173.0,4.4,17.6,433.0,110.29,90.02
2018,4,29,16,15,452.5,162.5,4.35,17.25,391.5,106.19,86.96
2018,4,29,16,30,432.0,152.0,4.3,16.9,350.0,101.77,83.56
2018,4,29,16,45,453.5,128.5,4.3,16.6,313.5,88.44,72.3
2018,4,29,17,0,475.0,105.0,4.3,16.3,277.0,74.28,60.15
2018,4,29,17,15,491.0,88.5,4.15,15.85,241.5,65.21,52.34
2018,4,29,17,30,507.0,72.0,4.0,15.4,206.0,54.38,42.78
2018,4,29,17,45,438.0,62.5,3.8,14.95,159.5,48.64,37.51
2018,4,29,18,0,369.0,53.0,3.6,14.5,113.0,40.73,30.08
2018,4,29,18,15,257.0,39.5,3.45,14.1,74.0,30.76,20.36
2018,4,29,18,30,145.0,26.0,3.3,13.7,35.0,20.53,2.39
2018,4,29,18,45,72.5,13.0,3.15,13.3,17.5,11.82,0.0
2018,4,29,19,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,4,29,19,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,30,5,15,0.0,2.0,2.4,10.85,2.0,1.82,0.0
2018,4,30,5,30,0.0,4.0,2.4,11.1,4.0,3.5,0.0
2018,4,30,5,45,0.0,10.0,2.4,11.3,10.0,8.78,1.18
2018,4,30,6,0,0.0,16.0,2.4,11.5,16.0,14.06,6.23
2018,4,30,6,15,37.0,30.0,2.35,11.9,39.0,61.09,47.92
2018,4,30,6,30,74.0,44.0,2.3,12.3,62.0,106.54,88.4
2018,4,30,6,45,42.5,50.5,2.3,12.7,61.5,90.58,73.87
2018,4,30,7,0,11.0,57.0,2.3,13.1,61.0,62.73,48.78
2018,4,30,7,15,6.0,53.5,2.2,13.55,55.5,52.37,39.57
2018,4,30,7,30,1.0,50.0,2.1,14.0,50.0,45.03,32.9
2018,4,30,7,45,13.0,107.5,2.05,14.45,114.0,109.16,87.16
2018,4,30,8,0,25.0,165.0,2.0,14.9,178.0,190.85,154.16
2018,4,30,8,15,37.0,196.5,1.95,15.3,218.0,235.71,189.7
2018,4,30,8,30,49.0,228.0,1.9,15.7,258.0,280.34,224.39
2018,4,30,8,45,42.5,245.5,1.9,16.1,273.0,290.66,230.97
2018,4,30,9,0,36.0,263.0,1.9,16.5,288.0,300.49,237.27
2018,4,30,9,15,68.5,302.0,2.0,16.95,353.0,371.82,292.33
2018,4,30,9,30,101.0,341.0,2.1,17.4,418.0,442.19,345.04
2018,4,30,9,45,122.0,363.0,2.15,17.8,460.0,498.08,385.43
2018,4,30,10,0,143.0,385.0,2.2,18.2,502.0,535.3,411.71
2018,4,30,10,15,404.5,312.0,2.4,18.6,659.5,732.04,559.79
2018,4,30,10,30,666.0,239.0,2.6,19.0,817.0,897.32,678.4
2018,4,30,10,45,715.5,223.5,2.75,19.4,857.0,909.6,685.07
2018,4,30,11,0,765.0,208.0,2.9,19.8,897.0,917.43,689.83
2018,4,30,11,15,749.5,218.5,3.15,19.9,901.5,888.65,671.21
2018,4,30,11,30,734.0,229.0,3.4,20.0,906.0,857.64,650.51
2018,4,30,11,45,811.0,190.0,3.65,20.1,941.5,851.45,647.9
2018,4,30,12,0,888.0,151.0,3.9,20.2,977.0,838.52,639.81
2018,4,30,12,15,884.5,153.0,4.05,20.1,973.5,801.45,614.71
2018,4,30,12,30,881.0,155.0,4.2,20.0,970.0,762.41,586.56
2018,4,30,12,45,874.0,157.0,4.4,19.85,957.5,721.74,556.66
2018,4,30,13,0,867.0,159.0,4.6,19.7,945.0,676.21,522.66
2018,4,30,13,15,863.5,156.5,4.7,19.55,926.0,627.97,485.32
2018,4,30,13,30,860.0,154.0,4.8,19.4,907.0,578.66,446.07
2018,4,30,13,45,855.5,151.0,4.85,19.2,881.0,527.59,404.28
2018,4,30,14,0,851.0,148.0,4.9,19.0,855.0,475.94,360.8
2018,4,30,14,15,842.0,146.0,4.95,18.75,822.5,422.99,315.25
2018,4,30,14,30,833.0,144.0,5.0,18.5,790.0,370.3,268.96
2018,4,30,14,45,821.5,140.5,5.05,18.2,751.0,316.3,221.31
2018,4,30,15,0,810.0,137.0,5.1,17.9,712.0,263.28,174.98
2018,4,30,15,15,793.0,133.5,5.1,17.9,667.0,210.61,131.34
2018,4,30,15,30,776.0,130.0,5.1,17.9,622.0,152.06,88.37
2018,4,30,15,45,753.0,126.0,5.0,17.15,573.0,102.3,63.21
2018,4,30,16,0,730.0,122.0,4.9,16.4,524.0,76.76,61.49
2018,4,30,16,15,700.0,117.0,4.85,15.95,472.5,76.07,61.23
2018,4,30,16,30,670.0,112.0,4.8,15.5,421.0,75.29,60.88
2018,4,30,16,45,629.0,105.5,4.7,15.05,367.5,73.21,59.36
2018,4,30,17,0,588.0,99.0,4.6,14.6,314.0,71.01,57.68
2018,4,30,17,15,531.0,91.0,4.45,14.15,261.5,67.38,54.63
2018,4,30,17,30,474.0,83.0,4.3,13.7,209.0,61.43,49.37
2018,4,30,17,45,394.0,71.5,4.15,13.2,160.5,53.8,42.38
2018,4,30,18,0,314.0,60.0,4.0,12.7,112.0,45.91,34.91
2018,4,30,18,15,211.0,44.5,3.9,12.4,74.0,34.57,23.86
2018,4,30,18,30,108.0,29.0,3.8,12.1,36.0,23.17,5.36
2018,4,30,18,45,55.0,15.0,3.7,11.8,18.5,13.64,0.0
2018,4,30,19,0,2.0,1.0,3.6,11.5,1.0,0.0,0.0
2018,4,30,19,15,1.0,0.5,3.5,11.3,0.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,1,5,15,33.5,11.0,2.65,10.3,12.5,28.26,0.0
2018,5,1,5,30,67.0,22.0,2.7,10.5,25.0,81.95,0.0
2018,5,1,5,45,158.5,39.5,2.75,10.7,59.5,178.51,136.92
2018,5,1,6,0,250.0,57.0,2.8,10.9,94.0,278.14,230.33
2018,5,1,6,15,328.5,70.5,2.8,11.25,139.5,358.72,301.73
2018,5,1,6,30,407.0,84.0,2.8,11.6,185.0,445.35,375.41
2018,5,1,6,45,339.5,102.0,2.75,11.9,200.0,426.95,359.55
2018,5,1,7,0,272.0,120.0,2.7,12.2,215.0,384.79,323.89
2018,5,1,7,15,175.5,138.5,2.55,12.55,203.5,313.4,262.52
2018,5,1,7,30,79.0,157.0,2.4,12.9,192.0,235.55,194.85
2018,5,1,7,45,53.0,149.5,2.3,13.25,174.0,200.74,164.76
2018,5,1,8,0,27.0,142.0,2.2,13.6,156.0,166.61,135.01
2018,5,1,8,15,24.5,153.5,2.1,14.1,167.5,175.5,141.5
2018,5,1,8,30,22.0,165.0,2.0,14.6,179.0,184.15,147.62
2018,5,1,8,45,71.5,222.5,1.85,15.15,271.5,293.09,235.43
2018,5,1,9,0,121.0,280.0,1.7,15.7,364.0,420.43,332.93
2018,5,1,9,15,164.5,315.0,1.7,16.35,436.5,498.26,389.8
2018,5,1,9,30,208.0,350.0,1.7,17.0,509.0,574.54,444.05
2018,5,1,9,45,292.0,350.5,1.75,17.65,585.0,667.7,510.41
2018,5,1,10,0,376.0,351.0,1.8,18.3,661.0,741.46,561.38
2018,5,1,10,15,378.0,361.5,1.9,18.7,681.5,743.84,561.24
2018,5,1,10,30,380.0,372.0,2.0,19.1,702.0,744.3,560.5
2018,5,1,10,45,472.5,333.5,2.1,19.5,753.5,789.73,593.39
2018,5,1,11,0,565.0,295.0,2.2,19.9,805.0,818.78,614.47
2018,5,1,11,15,724.0,219.5,2.3,20.05,882.5,867.98,651.25
2018,5,1,11,30,883.0,144.0,2.4,20.2,960.0,894.09,668.59
2018,5,1,11,45,884.0,144.0,2.5,20.4,964.5,863.95,648.09
2018,5,1,12,0,885.0,144.0,2.6,20.6,969.0,831.27,626.24
2018,5,1,12,15,882.0,145.0,2.7,20.7,965.0,794.04,601.29
2018,5,1,12,30,879.0,146.0,2.8,20.8,961.0,754.84,573.53
2018,5,1,12,45,873.5,148.0,2.95,20.9,949.5,712.99,542.96
2018,5,1,13,0,868.0,150.0,3.1,21.0,938.0,669.69,510.53
2018,5,1,13,15,864.5,147.5,3.15,21.0,919.0,622.91,474.57
2018,5,1,13,30,861.0,145.0,3.2,21.0,900.0,574.98,436.79
2018,5,1,13,45,855.5,142.5,3.3,21.0,874.0,522.26,394.53
2018,5,1,14,0,850.0,140.0,3.4,21.0,848.0,470.72,351.87
2018,5,1,14,15,840.5,138.5,3.4,20.9,815.5,418.15,307.26
2018,5,1,14,30,831.0,137.0,3.4,20.8,783.0,365.88,261.96
2018,5,1,14,45,819.0,133.5,3.45,20.65,744.0,311.95,215.11
2018,5,1,15,0,807.0,130.0,3.5,20.5,705.0,259.05,169.51
2018,5,1,15,15,790.5,126.5,3.5,20.5,660.5,206.68,126.62
2018,5,1,15,30,774.0,123.0,3.5,20.5,616.0,156.23,90.45
2018,5,1,15,45,727.0,125.5,3.55,20.05,560.0,102.6,62.37
2018,5,1,16,0,680.0,128.0,3.6,19.6,504.0,80.18,63.61
2018,5,1,16,15,650.0,119.5,3.65,19.25,451.0,77.23,61.4
2018,5,1,16,30,620.0,111.0,3.7,18.9,398.0,73.99,58.9
2018,5,1,16,45,606.5,102.0,3.7,18.55,354.5,70.22,55.91
2018,5,1,17,0,593.0,93.0,3.7,18.2,311.0,66.11,52.56
2018,5,1,17,15,542.0,85.0,3.5,17.65,260.0,62.29,49.4
2018,5,1,17,30,491.0,77.0,3.3,17.1,209.0,58.3,45.94
2018,5,1,17,45,414.5,67.0,3.15,16.5,161.5,50.44,38.89
2018,5,1,18,0,338.0,57.0,3.0,15.9,114.0,43.62,32.49
2018,5,1,18,15,232.5,42.5,2.9,15.3,75.5,32.99,22.34
2018,5,1,18,30,127.0,28.0,2.8,14.7,37.0,22.05,6.16
2018,5,1,18,45,65.0,14.5,2.7,14.1,19.0,13.19,0.0
2018,5,1,19,0,3.0,1.0,2.6,13.5,1.0,0.0,0.0
2018,5,1,19,15,1.5,0.5,2.6,13.25,0.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,2,5,15,2.0,3.5,2.0,10.65,3.5,4.28,0.0
2018,5,2,5,30,4.0,7.0,2.0,10.8,7.0,8.63,0.0
2018,5,2,5,45,2.0,12.5,1.95,10.95,12.5,12.25,4.21
2018,5,2,6,0,0.0,18.0,1.9,11.1,18.0,15.82,7.79
2018,5,2,6,15,0.0,28.5,1.8,11.45,28.5,25.09,15.98
2018,5,2,6,30,0.0,39.0,1.7,11.8,39.0,34.38,24.14
2018,5,2,6,45,1.0,63.5,1.6,12.15,64.0,57.21,43.87
2018,5,2,7,0,2.0,88.0,1.5,12.5,89.0,82.54,65.42
2018,5,2,7,15,9.5,120.5,1.35,13.2,125.0,122.31,98.83
2018,5,2,7,30,17.0,153.0,1.2,13.9,161.0,162.42,131.6
2018,5,2,7,45,38.0,184.5,1.05,14.6,204.5,228.95,185.27
2018,5,2,8,0,59.0,216.0,0.9,15.3,248.0,282.74,226.87
2018,5,2,8,15,163.5,239.5,0.85,16.1,339.0,424.03,336.73
2018,5,2,8,30,268.0,263.0,0.8,16.9,430.0,568.67,441.74
2018,5,2,8,45,537.0,195.5,0.7,17.7,561.5,770.36,584.24
2018,5,2,9,0,806.0,128.0,0.6,18.5,693.0,960.16,701.37
2018,5,2,9,15,834.5,124.0,0.6,19.25,738.0,983.37,709.36
2018,5,2,9,30,863.0,120.0,0.6,20.0,783.0,992.88,711.47
2018,5,2,9,45,876.5,119.0,0.55,20.75,818.0,998.65,710.45
2018,5,2,10,0,890.0,118.0,0.5,21.5,853.0,1001.1,707.56
2018,5,2,10,15,896.5,119.5,0.65,22.05,880.5,995.95,705.34
2018,5,2,10,30,903.0,121.0,0.8,22.6,908.0,987.38,701.07
2018,5,2,10,45,908.0,121.0,0.9,23.1,928.0,972.5,691.97
2018,5,2,11,0,913.0,121.0,1.0,23.6,948.0,954.34,680.85
2018,5,2,11,15,916.5,121.5,1.25,23.85,961.0,932.09,670.15
2018,5,2,11,30,920.0,122.0,1.5,24.1,974.0,906.76,656.79
2018,5,2,11,45,922.0,121.5,1.7,24.35,979.0,876.33,638.91
2018,5,2,12,0,924.0,121.0,1.9,24.6,984.0,843.19,618.8
2018,5,2,12,15,924.5,120.0,2.05,24.65,981.0,805.94,595.51
2018,5,2,12,30,925.0,119.0,2.2,24.7,978.0,766.41,569.99
2018,5,2,12,45,924.0,117.5,2.4,24.75,967.0,723.32,540.1
2018,5,2,13,0,923.0,116.0,2.6,24.8,956.0,678.4,507.86
2018,5,2,13,15,918.0,116.0,2.7,24.75,937.0,630.66,472.23
2018,5,2,13,30,913.0,116.0,2.8,24.7,918.0,581.75,434.62
2018,5,2,13,45,906.5,115.0,2.95,24.6,891.5,530.37,394.22
2018,5,2,14,0,900.0,114.0,3.1,24.5,865.0,478.37,351.98
2018,5,2,14,15,891.0,112.5,3.2,24.3,832.0,424.64,307.23
2018,5,2,14,30,882.0,111.0,3.3,24.1,799.0,370.99,261.42
2018,5,2,14,45,870.5,109.5,3.35,23.9,760.0,316.94,214.74
2018,5,2,15,0,859.0,108.0,3.4,23.7,721.0,263.63,169.05
2018,5,2,15,15,844.5,105.0,3.4,23.7,676.5,201.13,118.39
2018,5,2,15,30,830.0,102.0,3.4,23.7,632.0,148.36,80.56
2018,5,2,15,45,810.0,99.0,3.4,23.1,583.5,97.16,54.54
2018,5,2,16,0,790.0,96.0,3.4,22.5,535.0,66.64,51.36
2018,5,2,16,15,764.0,92.0,3.4,22.0,483.0,65.64,50.82
2018,5,2,16,30,738.0,88.0,3.4,21.5,431.0,64.57,50.19
2018,5,2,16,45,702.5,83.0,3.35,21.05,378.0,56.81,43.76
2018,5,2,17,0,667.0,78.0,3.3,20.6,325.0,54.97,42.38
2018,5,2,17,15,617.5,72.0,3.15,19.85,272.5,52.18,40.15
2018,5,2,17,30,568.0,66.0,3.0,19.1,220.0,49.3,37.71
2018,5,2,17,45,495.0,58.0,2.8,18.35,171.0,44.55,33.47
2018,5,2,18,0,422.0,50.0,2.6,17.6,122.0,39.67,28.88
2018,5,2,18,15,310.5,39.0,2.4,16.9,82.0,31.8,21.27
2018,5,2,18,30,199.0,28.0,2.2,16.2,42.0,22.1,7.31
2018,5,2,18,45,104.0,15.0,2.0,15.45,22.0,13.64,0.0
2018,5,2,19,0,9.0,2.0,1.8,14.7,2.0,0.0,0.0
2018,5,2,19,15,4.5,1.0,1.65,14.4,1.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,3,5,15,25.0,5.5,1.75,11.75,7.0,18.71,0.0
2018,5,3,5,30,50.0,11.0,1.8,12.0,14.0,59.02,0.0
2018,5,3,5,45,166.5,25.5,1.9,12.2,49.0,168.74,131.69
2018,5,3,6,0,283.0,40.0,2.0,12.4,84.0,273.51,226.61
2018,5,3,6,15,220.5,40.5,1.9,12.75,82.5,234.78,197.32
2018,5,3,6,30,158.0,41.0,1.8,13.1,81.0,192.19,162.18
2018,5,3,6,45,79.0,55.0,1.75,13.4,75.0,125.12,104.05
2018,5,3,7,0,0.0,69.0,1.7,13.7,69.0,61.0,46.64
2018,5,3,7,15,4.5,83.0,1.6,14.3,85.0,78.14,61.19
2018,5,3,7,30,9.0,97.0,1.5,14.9,101.0,95.51,75.57
2018,5,3,7,45,5.0,118.5,1.45,15.5,121.0,112.82,89.25
2018,5,3,8,0,1.0,140.0,1.4,16.1,141.0,129.87,102.48
2018,5,3,8,15,5.0,170.0,1.4,16.85,173.5,162.96,128.75
2018,5,3,8,30,9.0,200.0,1.4,17.6,206.0,196.05,154.42
2018,5,3,8,45,21.5,222.0,1.4,18.4,237.0,229.08,179.9
2018,5,3,9,0,34.0,244.0,1.4,19.2,268.0,277.3,216.54
2018,5,3,9,15,43.0,266.0,1.5,19.85,298.0,307.14,238.48
