Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,9,30,52.0,288.0,1.6,20.5,328.0,336.43,259.78
2018,5,3,9,45,47.5,307.0,1.7,21.2,345.0,348.62,267.47
2018,5,3,10,0,43.0,326.0,1.8,21.9,362.0,360.29,274.81
2018,5,3,10,15,99.5,371.0,1.85,22.45,457.0,456.83,346.4
2018,5,3,10,30,156.0,416.0,1.9,23.0,552.0,563.94,422.48
2018,5,3,10,45,439.0,317.5,1.95,23.6,713.0,743.98,553.34
2018,5,3,11,0,722.0,219.0,2.0,24.2,874.0,891.68,654.95
2018,5,3,11,15,821.0,171.5,2.05,24.6,926.0,904.29,660.78
2018,5,3,11,30,920.0,124.0,2.1,25.0,978.0,909.6,663.3
2018,5,3,11,45,921.5,123.5,2.15,25.4,982.5,878.74,642.29
2018,5,3,12,0,923.0,123.0,2.2,25.8,987.0,845.22,619.81
2018,5,3,12,15,924.5,121.5,2.25,26.05,984.5,808.33,595.34
2018,5,3,12,30,926.0,120.0,2.3,26.3,982.0,769.11,568.91
2018,5,3,12,45,926.5,117.5,2.35,26.55,971.0,726.2,538.0
2018,5,3,13,0,927.0,115.0,2.4,26.8,960.0,681.35,505.01
2018,5,3,13,15,923.5,114.0,2.45,26.85,941.5,633.57,469.45
2018,5,3,13,30,920.0,113.0,2.5,26.9,923.0,584.5,431.92
2018,5,3,13,45,915.0,111.0,2.55,27.0,896.5,532.81,391.3
2018,5,3,14,0,910.0,109.0,2.6,27.1,870.0,480.38,348.9
2018,5,3,14,15,902.0,107.0,2.7,27.05,837.0,426.26,304.36
2018,5,3,14,30,894.0,105.0,2.8,27.0,804.0,372.1,258.67
2018,5,3,14,45,884.0,102.5,2.85,26.95,765.0,317.22,211.81
2018,5,3,15,0,874.0,100.0,2.9,26.9,726.0,262.94,165.76
2018,5,3,15,15,859.5,98.0,2.9,26.9,681.5,209.09,122.3
2018,5,3,15,30,845.0,96.0,2.9,26.9,637.0,147.47,77.89
2018,5,3,15,45,826.5,93.0,2.95,26.45,588.5,95.58,51.28
2018,5,3,16,0,808.0,90.0,3.0,26.0,540.0,62.49,47.12
2018,5,3,16,15,782.5,86.5,3.0,25.6,488.5,61.67,46.7
2018,5,3,16,30,757.0,83.0,3.0,25.2,437.0,60.79,46.21
2018,5,3,16,45,722.5,79.0,3.0,24.75,384.0,59.41,45.28
2018,5,3,17,0,688.0,75.0,3.0,24.3,331.0,52.79,39.84
2018,5,3,17,15,639.0,69.5,2.7,23.35,278.0,50.27,37.9
2018,5,3,17,30,590.0,64.0,2.4,22.4,225.0,47.67,35.79
2018,5,3,17,45,457.0,59.0,2.1,21.45,167.5,45.14,33.55
2018,5,3,18,0,324.0,54.0,1.8,20.5,110.0,41.18,29.84
2018,5,3,18,15,229.5,40.0,1.65,19.65,73.0,30.94,20.37
2018,5,3,18,30,135.0,26.0,1.5,18.8,36.0,20.39,7.07
2018,5,3,18,45,73.5,14.0,1.4,17.95,19.0,12.73,0.0
2018,5,3,19,0,12.0,2.0,1.3,17.1,2.0,0.0,0.0
2018,5,3,19,15,6.0,1.0,1.3,16.7,1.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,5,4,5,15,70.5,12.0,0.45,13.55,16.0,49.69,0.0
2018,5,4,5,30,141.0,24.0,0.5,14.2,32.0,140.33,26.42
2018,5,4,5,45,221.0,38.0,0.55,14.8,65.5,226.77,175.56
2018,5,4,6,0,301.0,52.0,0.6,15.4,99.0,305.43,246.84
2018,5,4,6,15,274.5,70.5,0.65,15.95,126.0,320.36,261.34
2018,5,4,6,30,248.0,89.0,0.7,16.5,153.0,315.74,258.95
2018,5,4,6,45,292.0,105.5,0.75,17.05,197.5,377.39,308.45
2018,5,4,7,0,336.0,122.0,0.8,17.6,242.0,459.08,370.45
2018,5,4,7,15,378.0,136.5,0.75,18.35,291.5,520.87,414.4
2018,5,4,7,30,420.0,151.0,0.7,19.1,341.0,583.64,457.35
2018,5,4,7,45,440.0,167.0,0.65,19.85,387.0,628.58,485.5
2018,5,4,8,0,460.0,183.0,0.6,20.6,433.0,672.51,512.13
2018,5,4,8,15,483.0,194.0,0.65,21.55,478.0,712.17,536.2
2018,5,4,8,30,506.0,205.0,0.7,22.5,523.0,750.51,558.9
2018,5,4,8,45,520.5,216.5,0.7,23.5,564.0,779.47,573.97
2018,5,4,9,0,535.0,228.0,0.7,24.5,605.0,806.35,587.5
2018,5,4,9,15,488.5,261.5,0.75,25.25,621.0,794.77,575.75
2018,5,4,9,30,442.0,295.0,0.8,26.0,637.0,779.6,562.33
2018,5,4,9,45,500.0,290.5,0.85,26.75,693.0,824.81,590.83
2018,5,4,10,0,558.0,286.0,0.9,27.5,749.0,867.29,616.31
2018,5,4,10,15,620.5,265.0,1.0,27.9,795.5,897.48,635.83
2018,5,4,10,30,683.0,244.0,1.1,28.3,842.0,921.2,651.36
2018,5,4,10,45,773.0,196.5,1.25,28.75,888.0,932.45,658.81
2018,5,4,11,0,863.0,149.0,1.4,29.2,934.0,937.22,662.1
2018,5,4,11,15,767.5,209.0,1.4,29.4,914.0,898.66,636.95
2018,5,4,11,30,672.0,269.0,1.4,29.6,894.0,844.41,600.14
2018,5,4,11,45,573.5,325.5,1.45,29.85,860.5,785.8,559.89
2018,5,4,12,0,475.0,382.0,1.5,30.1,827.0,729.19,520.5
2018,5,4,12,15,496.5,368.5,1.55,30.1,832.5,707.31,506.89
2018,5,4,12,30,518.0,355.0,1.6,30.1,838.0,683.06,491.06
2018,5,4,12,45,479.0,367.5,1.65,30.15,810.0,636.74,458.98
2018,5,4,13,0,440.0,380.0,1.7,30.2,782.0,592.42,427.96
2018,5,4,13,15,549.0,321.0,1.75,30.1,812.0,581.63,421.26
2018,5,4,13,30,658.0,262.0,1.8,30.0,842.0,558.26,404.42
2018,5,4,13,45,735.5,210.0,1.85,29.9,841.0,517.26,373.74
2018,5,4,14,0,813.0,158.0,1.9,29.8,840.0,472.88,338.81
2018,5,4,14,15,796.5,158.0,1.95,29.6,804.5,420.74,297.42
2018,5,4,14,30,780.0,158.0,2.0,29.4,769.0,369.71,255.92
2018,5,4,14,45,813.5,134.0,2.05,29.2,743.5,315.5,210.12
2018,5,4,15,0,847.0,110.0,2.1,29.0,718.0,265.84,167.19
2018,5,4,15,15,832.0,107.0,2.1,29.0,673.5,204.08,118.3
2018,5,4,15,30,817.0,104.0,2.1,29.0,629.0,152.02,81.45
2018,5,4,15,45,791.5,101.0,2.35,28.25,577.5,101.33,55.41
2018,5,4,16,0,766.0,98.0,2.6,27.5,526.0,67.62,51.07
2018,5,4,16,15,729.0,93.0,2.7,26.85,469.5,65.85,49.95
2018,5,4,16,30,692.0,88.0,2.8,26.2,413.0,57.96,43.62
2018,5,4,16,45,663.5,84.0,2.95,25.55,365.5,57.03,43.11
2018,5,4,17,0,635.0,80.0,3.1,24.9,318.0,56.05,42.52
2018,5,4,17,15,593.5,75.0,3.0,23.85,270.0,54.18,41.18
2018,5,4,17,30,552.0,70.0,2.9,22.8,222.0,52.29,39.71
2018,5,4,17,45,479.0,61.5,2.8,21.75,173.0,47.26,35.34
2018,5,4,18,0,406.0,53.0,2.7,20.7,124.0,42.08,30.6
2018,5,4,18,15,299.0,41.0,2.6,19.85,84.0,31.84,21.16
2018,5,4,18,30,192.0,29.0,2.5,19.0,44.0,22.83,9.39
2018,5,4,18,45,100.5,15.5,2.35,18.15,23.0,14.1,0.0
2018,5,4,19,0,9.0,2.0,2.2,17.3,2.0,0.0,0.0
2018,5,4,19,15,4.5,1.0,2.1,16.9,1.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.55,14.65,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,5,5,5,15,0.0,5.0,0.85,14.2,5.0,4.55,0.0
2018,5,5,5,30,0.0,10.0,0.9,14.5,10.0,8.78,0.0
2018,5,5,5,45,6.0,20.0,0.95,14.85,21.0,21.8,12.13
2018,5,5,6,0,12.0,30.0,1.0,15.2,32.0,35.81,24.8
2018,5,5,6,15,6.0,38.5,0.95,15.65,39.5,38.3,27.11
2018,5,5,6,30,0.0,47.0,0.9,16.1,47.0,41.47,29.74
2018,5,5,6,45,21.0,81.0,0.9,16.55,88.5,99.17,79.12
2018,5,5,7,0,42.0,115.0,0.9,17.0,130.0,156.17,126.57
2018,5,5,7,15,85.5,152.5,0.8,17.45,189.5,238.03,193.21
2018,5,5,7,30,129.0,190.0,0.7,17.9,249.0,338.07,270.84
2018,5,5,7,45,164.0,213.0,0.65,18.4,297.0,396.53,313.78
2018,5,5,8,0,199.0,236.0,0.6,18.9,345.0,455.58,356.0
2018,5,5,8,15,238.5,254.0,0.6,19.3,396.0,531.57,409.47
2018,5,5,8,30,278.0,272.0,0.6,19.7,447.0,589.36,448.52
2018,5,5,8,45,338.0,277.0,0.65,20.1,505.5,651.64,491.21
2018,5,5,9,0,398.0,282.0,0.7,20.5,564.0,713.81,532.76
2018,5,5,9,15,379.5,304.0,0.7,21.1,585.0,716.53,530.54
2018,5,5,9,30,361.0,326.0,0.7,21.7,606.0,717.04,527.7
2018,5,5,9,45,432.0,316.5,0.65,22.25,665.5,785.33,571.3
2018,5,5,10,0,503.0,307.0,0.6,22.8,725.0,835.77,601.49
2018,5,5,10,15,507.0,319.5,0.7,23.75,752.5,840.47,602.2
2018,5,5,10,30,511.0,332.0,0.8,24.7,780.0,842.51,601.86
2018,5,5,10,45,504.5,343.5,0.9,25.6,794.5,831.11,592.95
2018,5,5,11,0,498.0,355.0,1.0,26.5,809.0,817.48,582.74
2018,5,5,11,15,476.5,369.5,1.25,27.15,808.5,791.23,566.41
2018,5,5,11,30,455.0,384.0,1.5,27.8,808.0,763.71,548.71
2018,5,5,11,45,388.5,412.5,1.75,28.45,775.5,706.71,509.95
2018,5,5,12,0,322.0,441.0,2.0,29.1,743.0,657.54,475.67
2018,5,5,12,15,373.5,420.0,2.1,29.25,769.5,657.63,476.98
2018,5,5,12,30,425.0,399.0,2.2,29.4,796.0,653.15,474.52
2018,5,5,12,45,382.5,406.0,2.25,29.55,760.0,605.21,440.38
2018,5,5,13,0,340.0,413.0,2.3,29.7,724.0,559.29,407.6
2018,5,5,13,15,350.0,402.0,2.4,29.65,716.5,533.08,389.25
2018,5,5,13,30,360.0,391.0,2.5,29.6,709.0,505.83,369.54
2018,5,5,13,45,353.0,380.0,2.55,29.5,684.5,469.29,342.69
2018,5,5,14,0,346.0,369.0,2.6,29.4,660.0,433.42,315.85
2018,5,5,14,15,299.5,353.5,2.75,28.85,598.5,380.11,277.16
2018,5,5,14,30,253.0,338.0,2.9,28.3,537.0,331.96,242.0
2018,5,5,14,45,289.5,321.5,3.0,27.75,538.5,311.07,224.63
2018,5,5,15,0,326.0,305.0,3.1,27.2,540.0,286.48,203.91
2018,5,5,15,15,319.5,280.5,3.1,27.2,499.0,246.17,172.91
2018,5,5,15,30,313.0,256.0,3.1,27.2,458.0,207.19,144.61
2018,5,5,15,45,284.5,242.0,3.5,25.45,415.0,174.68,126.18
2018,5,5,16,0,256.0,228.0,3.9,23.7,372.0,150.99,121.64
2018,5,5,16,15,215.5,204.5,3.95,22.8,317.5,147.73,119.8
2018,5,5,16,30,175.0,181.0,4.0,21.9,263.0,132.98,108.22
2018,5,5,16,45,138.5,156.0,4.05,21.0,216.0,116.83,95.23
2018,5,5,17,0,102.0,131.0,4.1,20.1,169.0,100.1,81.48
2018,5,5,17,15,69.0,104.0,3.95,19.3,128.0,85.08,68.87
2018,5,5,17,30,36.0,77.0,3.8,18.5,87.0,64.71,51.3
2018,5,5,17,45,21.5,58.5,3.65,17.7,64.0,50.02,38.39
2018,5,5,18,0,7.0,40.0,3.5,16.9,41.0,35.32,25.25
2018,5,5,18,15,4.5,28.5,3.4,16.35,29.0,25.14,15.85
2018,5,5,18,30,2.0,17.0,3.3,15.8,17.0,14.97,4.79
2018,5,5,18,45,1.5,9.0,3.15,15.2,9.0,8.19,0.0
2018,5,5,19,0,1.0,1.0,3.0,14.6,1.0,0.0,0.0
2018,5,5,19,15,0.5,0.5,2.9,14.35,0.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,6,4,45,2.0,0.5,2.1,10.85,0.5,0.0,0.0
2018,5,6,5,0,4.0,1.0,2.1,10.9,1.0,0.0,0.0
2018,5,6,5,15,52.5,12.5,2.15,11.1,16.0,40.42,0.0
2018,5,6,5,30,101.0,24.0,2.2,11.3,31.0,107.25,43.19
2018,5,6,5,45,183.5,38.0,2.25,11.55,63.5,202.0,161.27
2018,5,6,6,0,266.0,52.0,2.3,11.8,96.0,281.52,234.17
2018,5,6,6,15,364.5,64.5,2.3,12.3,147.5,377.42,316.96
2018,5,6,6,30,463.0,77.0,2.3,12.8,199.0,485.62,406.22
2018,5,6,6,45,560.5,81.0,2.3,13.25,261.5,585.4,484.13
2018,5,6,7,0,658.0,85.0,2.3,13.7,324.0,689.4,561.46
2018,5,6,7,15,696.5,89.5,2.3,14.45,377.5,746.72,600.27
2018,5,6,7,30,735.0,94.0,2.3,15.2,431.0,803.82,637.83
2018,5,6,7,45,763.5,98.0,2.3,15.9,484.0,845.16,663.09
2018,5,6,8,0,792.0,102.0,2.3,16.6,537.0,890.77,690.83
2018,5,6,8,15,813.0,105.5,2.2,17.4,587.0,926.72,709.97
2018,5,6,8,30,834.0,109.0,2.1,18.2,637.0,960.24,727.02
2018,5,6,8,45,850.5,111.0,2.0,19.0,682.5,984.88,737.75
2018,5,6,9,0,867.0,113.0,1.9,19.8,728.0,1006.55,746.39
2018,5,6,9,15,836.5,133.0,1.9,20.55,753.5,999.07,737.5
2018,5,6,9,30,806.0,153.0,1.9,21.3,779.0,987.1,726.25
2018,5,6,9,45,851.5,138.5,1.9,22.05,825.5,1009.49,737.48
2018,5,6,10,0,897.0,124.0,1.9,22.8,872.0,1017.84,739.3
2018,5,6,10,15,909.0,122.5,2.05,23.3,901.5,1014.74,736.71
2018,5,6,10,30,921.0,121.0,2.2,23.8,931.0,1008.17,732.04
2018,5,6,10,45,908.5,132.0,2.3,24.3,946.0,987.4,717.74
2018,5,6,11,0,896.0,143.0,2.4,24.8,961.0,963.42,701.5
2018,5,6,11,15,911.0,136.0,2.6,25.05,977.0,944.51,690.14
2018,5,6,11,30,926.0,129.0,2.8,25.3,993.0,922.21,676.31
2018,5,6,11,45,736.5,237.0,2.95,25.5,926.5,842.02,622.2
2018,5,6,12,0,547.0,345.0,3.1,25.7,860.0,755.4,558.86
2018,5,6,12,15,491.5,369.0,3.15,25.75,830.5,705.07,523.0
2018,5,6,12,30,436.0,393.0,3.2,25.8,801.0,656.66,487.86
2018,5,6,12,45,462.0,379.5,3.3,25.85,807.0,636.07,473.56
2018,5,6,13,0,488.0,366.0,3.4,25.9,813.0,612.91,456.81
2018,5,6,13,15,413.5,383.5,3.35,25.7,757.0,552.09,411.85
2018,5,6,13,30,339.0,401.0,3.3,25.5,701.0,502.67,374.96
2018,5,6,13,45,282.5,383.0,3.3,25.3,628.0,437.82,327.16
2018,5,6,14,0,226.0,365.0,3.3,25.1,555.0,379.01,283.49
2018,5,6,14,15,120.0,298.0,3.25,24.75,398.5,281.91,211.77
2018,5,6,14,30,14.0,231.0,3.2,24.4,242.0,202.09,153.11
2018,5,6,14,45,49.5,255.5,3.1,24.05,291.5,219.71,166.12
2018,5,6,15,0,85.0,280.0,3.0,23.7,341.0,238.54,179.4
2018,5,6,15,15,81.5,272.5,3.0,23.7,328.0,224.11,168.44
2018,5,6,15,30,78.0,265.0,3.0,23.7,315.0,209.78,158.09
2018,5,6,15,45,149.5,231.0,2.95,22.85,318.0,173.31,129.65
2018,5,6,16,0,221.0,197.0,2.9,22.0,321.0,132.44,106.82
2018,5,6,16,15,207.0,191.5,2.95,21.45,299.0,130.43,105.79
2018,5,6,16,30,193.0,186.0,3.0,20.9,277.0,136.11,111.2
2018,5,6,16,45,193.0,155.0,3.0,20.35,237.0,116.67,95.25
2018,5,6,17,0,193.0,124.0,3.0,19.8,197.0,90.59,73.33
2018,5,6,17,15,145.0,101.5,2.9,19.3,151.5,80.28,64.68
2018,5,6,17,30,97.0,79.0,2.8,18.8,106.0,63.8,50.45
2018,5,6,17,45,94.0,65.0,2.75,18.25,86.5,53.14,41.04
2018,5,6,18,0,91.0,51.0,2.7,17.7,67.0,42.21,31.18
2018,5,6,18,15,62.5,39.5,2.45,17.2,49.0,32.81,22.38
2018,5,6,18,30,34.0,28.0,2.2,16.7,31.0,23.27,11.1
2018,5,6,18,45,18.0,15.0,2.0,16.2,16.5,13.64,0.0
2018,5,6,19,0,2.0,2.0,1.8,15.7,2.0,0.0,0.0
2018,5,6,19,15,1.0,1.0,1.65,15.35,1.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,7,4,45,3.0,1.0,2.1,11.45,1.0,0.0,0.0
2018,5,7,5,0,6.0,2.0,2.2,11.5,2.0,0.0,0.0
2018,5,7,5,15,92.5,15.5,2.25,11.95,21.5,65.43,0.0
2018,5,7,5,30,179.0,29.0,2.3,12.4,41.0,175.12,86.15
2018,5,7,5,45,297.0,40.5,2.4,12.9,81.0,279.14,223.67
2018,5,7,6,0,415.0,52.0,2.5,13.4,121.0,386.35,319.18
2018,5,7,6,15,494.0,60.0,2.5,14.05,171.0,471.17,391.36
2018,5,7,6,30,573.0,68.0,2.5,14.7,221.0,560.33,462.39
2018,5,7,6,45,625.0,74.5,2.5,15.35,274.5,629.88,514.81
2018,5,7,7,0,677.0,81.0,2.5,16.0,328.0,700.97,566.01
2018,5,7,7,15,714.5,85.5,2.5,16.85,382.5,757.91,604.21
2018,5,7,7,30,752.0,90.0,2.5,17.7,437.0,809.34,637.1
2018,5,7,7,45,779.5,94.0,2.5,18.55,490.0,855.96,665.56
2018,5,7,8,0,807.0,98.0,2.5,19.4,543.0,900.94,692.12
2018,5,7,8,15,827.0,101.5,2.55,20.2,593.0,936.18,712.01
2018,5,7,8,30,847.0,105.0,2.6,21.0,643.0,968.93,730.0
2018,5,7,8,45,861.5,107.5,2.65,21.85,688.5,992.36,741.45
2018,5,7,9,0,876.0,110.0,2.7,22.7,734.0,1002.23,743.98
2018,5,7,9,15,889.5,111.5,2.7,23.3,775.0,1017.35,750.46
2018,5,7,9,30,903.0,113.0,2.7,23.9,816.0,1029.22,754.81
2018,5,7,9,45,913.0,113.5,2.75,24.5,850.5,1033.15,754.65
2018,5,7,10,0,923.0,114.0,2.8,25.1,885.0,1033.62,752.47
2018,5,7,10,15,928.5,115.0,2.85,25.6,912.0,1026.74,746.02
2018,5,7,10,30,934.0,116.0,2.9,26.1,939.0,1016.38,737.55
2018,5,7,10,45,939.0,116.5,2.9,26.6,959.5,1001.6,725.96
2018,5,7,11,0,944.0,117.0,2.9,27.1,980.0,983.43,712.37
2018,5,7,11,15,946.5,117.5,2.95,27.45,992.5,959.71,696.14
2018,5,7,11,30,949.0,118.0,3.0,27.8,1005.0,932.89,677.97
2018,5,7,11,45,950.5,118.0,3.05,28.1,1010.0,901.81,657.15
2018,5,7,12,0,952.0,118.0,3.1,28.4,1015.0,867.99,634.5
2018,5,7,12,15,947.5,119.5,3.15,28.5,1010.0,828.32,608.33
2018,5,7,12,30,943.0,121.0,3.2,28.6,1005.0,786.62,580.63
2018,5,7,12,45,930.5,126.5,3.3,28.7,990.0,740.94,548.01
2018,5,7,13,0,918.0,132.0,3.4,28.8,975.0,694.16,513.84
2018,5,7,13,15,919.0,128.0,3.45,28.8,957.5,647.1,478.82
2018,5,7,13,30,920.0,124.0,3.5,28.8,940.0,598.42,441.63
2018,5,7,13,45,914.0,122.0,3.55,28.75,913.0,546.37,400.98
2018,5,7,14,0,908.0,120.0,3.6,28.7,886.0,493.67,358.66
2018,5,7,14,15,899.5,118.5,3.65,28.55,853.0,439.94,314.54
2018,5,7,14,30,891.0,117.0,3.7,28.4,820.0,386.22,269.37
2018,5,7,14,45,879.5,115.0,3.7,28.3,780.5,331.53,222.84
2018,5,7,15,0,868.0,113.0,3.7,28.2,741.0,277.59,177.16
2018,5,7,15,15,853.5,110.0,3.7,28.2,696.0,214.98,126.73
2018,5,7,15,30,839.0,107.0,3.7,28.2,651.0,161.91,88.06
2018,5,7,15,45,819.5,104.0,3.7,27.6,602.0,110.38,59.81
2018,5,7,16,0,800.0,101.0,3.7,27.0,553.0,69.79,52.98
2018,5,7,16,15,774.5,97.0,3.65,26.5,501.0,68.94,52.59
2018,5,7,16,30,749.0,93.0,3.6,26.0,449.0,68.01,52.12
2018,5,7,16,45,712.0,88.0,3.55,25.5,394.5,59.97,45.59
2018,5,7,17,0,675.0,83.0,3.5,25.0,340.0,58.26,44.37
2018,5,7,17,15,630.0,77.0,3.25,24.0,288.0,55.65,42.4
2018,5,7,17,30,585.0,71.0,3.0,23.0,236.0,52.93,40.24
2018,5,7,17,45,513.0,63.0,2.7,22.0,186.0,48.32,36.26
2018,5,7,18,0,441.0,55.0,2.4,21.0,136.0,43.6,31.95
2018,5,7,18,15,329.0,44.0,2.25,20.05,93.5,35.87,24.72
2018,5,7,18,30,217.0,33.0,2.1,19.1,51.0,25.96,13.39
2018,5,7,18,45,117.0,18.5,1.9,18.15,27.5,16.83,0.0
2018,5,7,19,0,17.0,4.0,1.7,17.2,4.0,0.0,0.0
2018,5,7,19,15,8.5,2.0,1.75,16.85,2.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,8,4,45,5.0,1.0,1.15,11.85,1.0,0.0,0.0
2018,5,8,5,0,10.0,2.0,1.2,12.1,2.0,0.0,0.0
2018,5,8,5,15,112.0,15.5,1.5,12.65,23.0,76.43,0.0
2018,5,8,5,30,214.0,29.0,1.8,13.2,44.0,197.45,108.59
2018,5,8,5,45,329.0,40.0,2.1,13.75,85.0,299.0,239.49
2018,5,8,6,0,444.0,51.0,2.4,14.3,126.0,406.11,334.23
2018,5,8,6,15,465.0,60.0,2.55,14.7,163.0,450.69,374.13
2018,5,8,6,30,486.0,69.0,2.7,15.1,200.0,495.37,411.48
2018,5,8,6,45,512.0,81.5,2.85,15.55,246.0,548.41,453.13
2018,5,8,7,0,538.0,94.0,3.0,16.0,292.0,601.53,493.15
2018,5,8,7,15,562.5,102.5,3.1,16.6,337.5,648.25,526.52
2018,5,8,7,30,587.0,111.0,3.2,17.2,383.0,694.31,558.45
2018,5,8,7,45,620.5,119.5,3.25,17.8,436.5,747.68,594.77
2018,5,8,8,0,654.0,128.0,3.3,18.4,490.0,800.14,629.51
2018,5,8,8,15,728.0,119.5,3.25,19.05,556.5,869.34,674.63
2018,5,8,8,30,802.0,111.0,3.2,19.7,623.0,933.2,714.61
2018,5,8,8,45,832.5,108.5,3.2,20.35,672.5,965.91,732.77
2018,5,8,9,0,863.0,106.0,3.2,21.0,722.0,985.62,742.22
2018,5,8,9,15,753.0,158.0,3.1,21.25,717.0,952.12,716.34
2018,5,8,9,30,643.0,210.0,3.0,21.5,712.0,895.93,675.68
2018,5,8,9,45,475.5,296.0,2.9,21.75,676.0,808.14,608.92
2018,5,8,10,0,308.0,382.0,2.8,22.0,640.0,709.58,533.82
2018,5,8,10,15,356.5,377.0,2.8,22.15,685.0,741.18,556.74
2018,5,8,10,30,405.0,372.0,2.8,22.3,730.0,781.8,584.42
2018,5,8,10,45,427.0,374.5,2.75,22.45,759.0,789.67,588.6
2018,5,8,11,0,449.0,377.0,2.7,22.6,788.0,794.75,591.11
2018,5,8,11,15,510.5,341.0,2.7,22.95,814.5,796.49,592.73
2018,5,8,11,30,572.0,305.0,2.7,23.3,841.0,793.88,591.28
2018,5,8,11,45,682.0,252.5,2.7,23.65,894.5,812.28,604.96
2018,5,8,12,0,792.0,200.0,2.7,24.0,948.0,819.26,610.37
2018,5,8,12,15,573.0,306.5,2.7,24.25,846.5,714.8,532.53
2018,5,8,12,30,354.0,413.0,2.7,24.5,745.0,615.93,458.45
2018,5,8,12,45,253.5,434.0,2.75,24.75,670.5,542.03,404.26
2018,5,8,13,0,153.0,455.0,2.8,25.0,596.0,479.36,357.5
2018,5,8,13,15,270.5,416.0,2.9,25.1,659.0,498.75,372.86
2018,5,8,13,30,388.0,377.0,3.0,25.2,722.0,512.06,382.18
2018,5,8,13,45,391.0,365.0,3.1,25.3,704.0,478.64,356.45
2018,5,8,14,0,394.0,353.0,3.2,25.4,686.0,444.86,330.09
2018,5,8,14,15,308.5,360.5,3.35,25.35,615.0,390.27,289.21
2018,5,8,14,30,223.0,368.0,3.5,25.3,544.0,353.7,262.3
2018,5,8,14,45,354.0,304.5,3.7,25.25,568.5,319.66,232.05
2018,5,8,15,0,485.0,241.0,3.9,25.2,593.0,272.48,189.64
2018,5,8,15,15,471.0,235.0,3.9,25.2,559.5,234.74,159.55
2018,5,8,15,30,457.0,229.0,3.9,25.2,526.0,198.71,133.26
2018,5,8,15,45,447.5,210.5,4.15,24.6,483.0,156.73,107.16
2018,5,8,16,0,438.0,192.0,4.4,24.0,440.0,120.58,96.24
2018,5,8,16,15,560.5,144.5,4.35,23.6,431.5,93.31,73.81
2018,5,8,16,30,683.0,97.0,4.3,23.2,423.0,63.66,49.0
2018,5,8,16,45,617.0,95.5,4.25,22.8,364.0,64.55,50.04
2018,5,8,17,0,551.0,94.0,4.2,22.4,305.0,65.67,51.24
2018,5,8,17,15,564.5,79.0,3.85,21.85,267.0,56.71,43.71
2018,5,8,17,30,578.0,64.0,3.5,21.3,229.0,47.13,35.5
2018,5,8,17,45,493.0,58.0,3.15,20.75,178.5,43.89,32.63
2018,5,8,18,0,408.0,52.0,2.8,20.2,128.0,40.67,29.57
2018,5,8,18,15,297.5,41.0,2.45,19.55,87.0,31.69,21.29
2018,5,8,18,30,187.0,30.0,2.1,18.9,46.0,23.49,12.0
2018,5,8,18,45,103.5,17.0,1.75,18.25,25.0,15.46,0.0
2018,5,8,19,0,20.0,4.0,1.4,17.6,4.0,0.0,0.0
2018,5,8,19,15,10.0,2.0,1.35,17.3,2.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,5,9,4,45,5.0,1.0,1.9,13.25,1.0,0.0,0.0
2018,5,9,5,0,10.0,2.0,1.9,13.3,2.0,0.0,0.0
2018,5,9,5,15,108.0,15.0,2.1,13.65,22.5,73.91,0.0
2018,5,9,5,30,206.0,28.0,2.3,14.0,43.0,192.09,113.97
2018,5,9,5,45,319.5,38.5,2.5,14.3,83.5,292.2,234.79
2018,5,9,6,0,433.0,49.0,2.7,14.6,124.0,397.03,327.5
2018,5,9,6,15,292.0,51.0,2.75,15.05,109.0,304.4,254.71
2018,5,9,6,30,151.0,53.0,2.8,15.5,94.0,189.12,158.49
2018,5,9,6,45,103.5,82.5,2.9,15.95,113.5,179.51,149.25
2018,5,9,7,0,56.0,112.0,3.0,16.4,133.0,163.36,133.75
2018,5,9,7,15,138.0,136.5,3.0,17.1,198.0,277.91,229.34
2018,5,9,7,30,220.0,161.0,3.0,17.8,263.0,399.27,326.21
2018,5,9,7,45,473.5,136.5,3.0,18.5,389.5,623.93,502.03
2018,5,9,8,0,727.0,112.0,3.0,19.2,516.0,849.76,662.28
2018,5,9,8,15,798.0,101.5,3.05,19.95,581.5,910.02,698.92
2018,5,9,8,30,869.0,91.0,3.1,20.7,647.0,964.86,732.36
2018,5,9,8,45,884.0,92.5,3.15,21.4,692.5,987.97,743.98
2018,5,9,9,0,899.0,94.0,3.2,22.1,738.0,1008.14,753.87
2018,5,9,9,15,910.0,96.0,3.3,22.6,778.5,1021.77,760.46
2018,5,9,9,30,921.0,98.0,3.4,23.1,819.0,1032.06,764.99
2018,5,9,9,45,929.5,99.0,3.5,23.65,853.0,1035.3,764.86
2018,5,9,10,0,938.0,100.0,3.6,24.2,887.0,1035.05,762.62
2018,5,9,10,15,943.5,101.0,3.7,24.55,914.0,1028.34,756.89
2018,5,9,10,30,949.0,102.0,3.8,24.9,941.0,1018.12,749.03
2018,5,9,10,45,952.5,102.5,3.9,25.25,960.5,1002.02,737.41
2018,5,9,11,0,956.0,103.0,4.0,25.6,980.0,982.56,723.69
2018,5,9,11,15,958.0,103.5,4.05,25.75,992.5,958.48,707.24
2018,5,9,11,30,960.0,104.0,4.1,25.9,1005.0,931.29,688.76
2018,5,9,11,45,960.5,104.0,4.2,26.1,1009.0,899.42,667.24
2018,5,9,12,0,961.0,104.0,4.3,26.3,1013.0,864.84,643.82
2018,5,9,12,15,956.5,106.0,4.35,26.4,1008.0,825.65,617.16
2018,5,9,12,30,952.0,108.0,4.4,26.5,1003.0,784.39,588.9
2018,5,9,12,45,946.5,109.5,4.45,26.55,990.5,740.16,556.89
2018,5,9,13,0,941.0,111.0,4.5,26.6,978.0,694.36,522.56
2018,5,9,13,15,937.0,110.0,4.5,26.55,959.0,646.05,485.74
2018,5,9,13,30,933.0,109.0,4.5,26.5,940.0,596.49,447.05
2018,5,9,13,45,926.5,107.5,4.5,26.45,912.5,544.24,405.35
2018,5,9,14,0,920.0,106.0,4.5,26.4,885.0,491.37,362.03
2018,5,9,14,15,912.5,104.0,4.5,26.2,852.0,437.32,316.89
2018,5,9,14,30,905.0,102.0,4.5,26.0,819.0,383.19,270.61
2018,5,9,14,45,895.0,100.0,4.55,25.8,780.0,328.46,223.34
2018,5,9,15,0,885.0,98.0,4.6,25.6,741.0,274.33,176.67
2018,5,9,15,15,871.0,96.0,4.6,25.6,697.0,220.3,131.83
2018,5,9,15,30,857.0,94.0,4.6,25.6,653.0,167.68,92.55
2018,5,9,15,45,838.5,91.0,4.7,24.8,604.0,106.12,55.21
2018,5,9,16,0,820.0,88.0,4.8,24.0,555.0,60.71,45.98
2018,5,9,16,15,794.5,85.0,4.8,23.45,503.0,60.19,45.83
2018,5,9,16,30,769.0,82.0,4.8,22.9,451.0,59.62,45.62
2018,5,9,16,45,736.0,78.0,4.75,22.3,398.0,58.19,44.67
2018,5,9,17,0,703.0,74.0,4.7,21.7,345.0,56.7,43.64
2018,5,9,17,15,656.5,69.5,4.6,20.9,292.5,49.84,37.91
2018,5,9,17,30,610.0,65.0,4.5,20.1,240.0,48.0,36.44
2018,5,9,17,45,540.5,58.0,4.35,19.3,189.5,43.99,32.92
2018,5,9,18,0,471.0,51.0,4.2,18.5,139.0,39.89,29.12
2018,5,9,18,15,362.0,41.0,3.95,17.75,96.5,32.89,22.53
2018,5,9,18,30,253.0,31.0,3.7,17.0,54.0,25.68,14.14
2018,5,9,18,45,138.0,18.0,3.45,16.25,29.5,16.37,0.0
2018,5,9,19,0,23.0,5.0,3.2,15.5,5.0,4.55,0.0
2018,5,9,19,15,11.5,2.5,3.15,15.15,2.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,10,4,45,3.0,1.0,3.0,12.1,1.0,0.0,0.0
2018,5,10,5,0,6.0,2.0,3.1,12.1,2.0,0.0,0.0
2018,5,10,5,15,87.0,16.5,3.1,12.3,23.0,63.68,0.0
2018,5,10,5,30,168.0,31.0,3.1,12.5,44.0,175.52,110.63
2018,5,10,5,45,281.0,43.5,3.1,12.65,84.5,273.33,221.79
2018,5,10,6,0,394.0,56.0,3.1,12.8,125.0,377.86,314.62
2018,5,10,6,15,432.0,66.5,3.1,13.1,165.5,435.06,364.82
2018,5,10,6,30,470.0,77.0,3.1,13.4,206.0,493.7,413.85
2018,5,10,6,45,445.5,94.0,3.05,13.65,237.0,504.55,421.88
2018,5,10,7,0,421.0,111.0,3.0,13.9,268.0,518.03,430.93
2018,5,10,7,15,460.0,125.5,3.0,14.4,320.5,580.4,478.17
2018,5,10,7,30,499.0,140.0,3.0,14.9,373.0,643.26,524.01
2018,5,10,7,45,531.5,151.0,3.0,15.35,425.0,695.85,560.65
2018,5,10,8,0,564.0,162.0,3.0,15.8,477.0,747.85,596.03
2018,5,10,8,15,638.0,155.0,3.0,16.45,541.0,826.57,649.39
2018,5,10,8,30,712.0,148.0,3.0,17.1,605.0,896.74,694.93
2018,5,10,8,45,781.5,132.5,3.0,17.75,666.5,944.96,724.22
2018,5,10,9,0,851.0,117.0,3.0,18.4,728.0,998.59,756.8
2018,5,10,9,15,857.0,122.5,3.1,19.1,766.5,1010.61,761.59
2018,5,10,9,30,863.0,128.0,3.2,19.8,805.0,1019.22,764.58
2018,5,10,9,45,863.5,134.5,3.3,20.55,836.5,1020.03,762.35
2018,5,10,10,0,864.0,141.0,3.4,21.3,868.0,1017.33,757.99
2018,5,10,10,15,869.0,143.5,3.55,21.85,894.5,1000.33,745.2
2018,5,10,10,30,874.0,146.0,3.7,22.4,921.0,991.24,737.9
2018,5,10,10,45,851.0,163.5,3.85,22.9,931.5,977.84,727.85
2018,5,10,11,0,828.0,181.0,4.0,23.4,942.0,950.73,708.66
2018,5,10,11,15,746.5,234.5,4.1,23.7,927.5,908.88,679.78
2018,5,10,11,30,665.0,288.0,4.2,24.0,913.0,859.39,642.96
2018,5,10,11,45,612.0,320.5,4.3,24.3,897.5,814.77,610.07
2018,5,10,12,0,559.0,353.0,4.4,24.6,882.0,774.28,579.71
2018,5,10,12,15,540.5,361.0,4.4,24.8,871.5,737.83,552.87
2018,5,10,12,30,522.0,369.0,4.4,25.0,861.0,701.16,525.64
2018,5,10,12,45,643.0,294.5,4.4,25.2,893.0,689.64,518.73
2018,5,10,13,0,764.0,220.0,4.4,25.4,925.0,671.54,505.98
2018,5,10,13,15,688.0,257.5,4.4,25.5,883.0,615.58,462.81
2018,5,10,13,30,612.0,295.0,4.4,25.6,841.0,564.52,423.04
2018,5,10,13,45,635.0,271.5,4.45,25.65,823.5,521.7,389.7
2018,5,10,14,0,658.0,248.0,4.5,25.7,806.0,476.37,353.35
2018,5,10,14,15,687.5,220.5,4.55,25.4,784.0,428.11,313.97
2018,5,10,14,30,717.0,193.0,4.6,25.1,762.0,376.86,270.9
2018,5,10,14,45,749.5,166.0,4.7,24.85,735.0,323.95,225.22
2018,5,10,15,0,782.0,139.0,4.8,24.6,708.0,274.42,181.45
2018,5,10,15,15,793.5,126.5,4.8,24.6,674.0,221.92,136.95
2018,5,10,15,30,805.0,114.0,4.8,24.6,640.0,168.37,95.43
2018,5,10,15,45,789.5,109.0,4.85,23.5,593.0,117.61,65.54
2018,5,10,16,0,774.0,104.0,4.9,22.4,546.0,71.36,55.33
2018,5,10,16,15,752.5,99.5,4.85,21.8,496.5,70.28,54.77
2018,5,10,16,30,731.0,95.0,4.8,21.2,447.0,62.5,48.41
2018,5,10,16,45,698.0,89.5,4.75,20.55,394.5,60.63,47.11
2018,5,10,17,0,665.0,84.0,4.7,19.9,342.0,58.63,45.65
2018,5,10,17,15,607.0,78.5,4.55,19.15,287.0,56.36,43.9
2018,5,10,17,30,549.0,73.0,4.4,18.4,232.0,54.04,42.01
2018,5,10,17,45,468.0,63.0,4.2,17.6,179.5,47.78,36.5
2018,5,10,18,0,387.0,53.0,4.0,16.8,127.0,41.25,30.55
2018,5,10,18,15,294.0,43.0,3.9,16.15,89.0,33.16,22.98
2018,5,10,18,30,201.0,33.0,3.8,15.5,51.0,25.82,14.68
2018,5,10,18,45,109.0,19.0,3.65,14.85,28.0,15.06,0.0
2018,5,10,19,0,17.0,5.0,3.5,14.2,5.0,4.55,0.0
2018,5,10,19,15,8.5,2.5,3.55,14.0,2.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,11,4,45,6.0,2.0,2.1,11.75,2.0,0.0,0.0
2018,5,11,5,0,12.0,4.0,2.1,11.8,4.0,0.0,0.0
2018,5,11,5,15,78.5,16.5,2.05,12.15,22.5,59.03,0.0
2018,5,11,5,30,145.0,29.0,2.0,12.5,41.0,159.12,104.29
2018,5,11,5,45,240.5,41.0,2.0,12.9,77.0,242.69,196.58
2018,5,11,6,0,336.0,53.0,2.0,13.3,113.0,331.66,275.28
2018,5,11,6,15,367.5,67.0,2.0,13.9,152.5,384.39,320.7
2018,5,11,6,30,399.0,81.0,2.0,14.5,192.0,438.68,365.21
2018,5,11,6,45,406.0,99.5,1.95,15.05,232.5,480.3,397.06
2018,5,11,7,0,413.0,118.0,1.9,15.6,273.0,520.68,426.5
2018,5,11,7,15,428.5,135.5,1.9,16.35,317.5,565.92,458.51
2018,5,11,7,30,444.0,153.0,1.9,17.1,362.0,610.26,488.71
2018,5,11,7,45,496.0,159.0,1.95,17.8,417.0,673.29,533.09
2018,5,11,8,0,548.0,165.0,2.0,18.5,472.0,736.83,576.12
2018,5,11,8,15,581.0,169.0,2.0,19.2,520.0,787.95,608.42
2018,5,11,8,30,614.0,173.0,2.0,19.9,568.0,830.26,633.96
2018,5,11,8,45,609.0,190.0,2.05,20.6,605.0,847.47,642.43
2018,5,11,9,0,604.0,207.0,2.1,21.3,642.0,861.62,649.07
2018,5,11,9,15,695.0,180.5,2.15,21.85,707.0,921.72,687.0
2018,5,11,9,30,786.0,154.0,2.2,22.4,772.0,971.84,717.17
2018,5,11,9,45,783.5,165.0,2.3,23.0,803.0,974.13,716.31
2018,5,11,10,0,781.0,176.0,2.4,23.6,834.0,973.02,713.83
2018,5,11,10,15,690.5,235.5,2.55,24.05,831.0,940.32,691.64
2018,5,11,10,30,600.0,295.0,2.7,24.5,828.0,894.97,658.51
2018,5,11,10,45,563.5,326.0,2.85,24.95,835.0,872.25,641.6
2018,5,11,11,0,527.0,357.0,3.0,25.4,842.0,848.73,623.88
2018,5,11,11,15,565.0,341.0,3.15,25.65,867.5,846.54,623.21
2018,5,11,11,30,603.0,325.0,3.3,25.9,893.0,840.8,619.87
2018,5,11,11,45,726.0,247.5,3.45,26.15,934.0,846.49,626.63
2018,5,11,12,0,849.0,170.0,3.6,26.4,975.0,840.93,624.29
2018,5,11,12,15,883.0,148.0,3.75,26.45,983.0,807.17,601.88
2018,5,11,12,30,917.0,126.0,3.9,26.5,991.0,776.36,581.49
2018,5,11,12,45,917.5,124.5,4.0,26.6,981.5,735.02,551.35
2018,5,11,13,0,918.0,123.0,4.1,26.7,972.0,691.77,519.18
2018,5,11,13,15,917.0,121.0,4.2,26.6,954.5,645.47,484.39
2018,5,11,13,30,916.0,119.0,4.3,26.5,937.0,597.71,447.52
2018,5,11,13,45,913.5,117.0,4.35,26.4,913.0,547.9,407.94
2018,5,11,14,0,911.0,115.0,4.4,26.3,889.0,497.11,366.43
2018,5,11,14,15,905.0,113.0,4.45,26.1,857.5,444.14,322.36
2018,5,11,14,30,899.0,111.0,4.5,25.9,826.0,390.93,276.99
2018,5,11,14,45,891.5,108.0,4.55,25.65,788.0,336.54,230.06
2018,5,11,15,0,884.0,105.0,4.6,25.4,750.0,282.49,183.43
2018,5,11,15,15,870.5,102.5,4.6,25.4,706.0,228.26,138.26
2018,5,11,15,30,857.0,100.0,4.6,25.4,662.0,166.3,91.15
2018,5,11,15,45,840.5,96.5,4.65,24.75,613.5,113.8,59.99
2018,5,11,16,0,824.0,93.0,4.7,24.1,565.0,64.03,48.75
2018,5,11,16,15,801.0,89.5,4.65,23.65,513.5,63.31,48.43
2018,5,11,16,30,778.0,86.0,4.6,23.2,462.0,62.52,48.03
2018,5,11,16,45,745.0,81.5,4.55,22.75,408.0,60.82,46.83
2018,5,11,17,0,712.0,77.0,4.5,22.3,354.0,53.72,40.94
2018,5,11,17,15,666.5,72.0,4.3,21.6,301.0,51.62,39.34
2018,5,11,17,30,621.0,67.0,4.1,20.9,248.0,49.46,37.6
2018,5,11,17,45,554.0,59.5,3.85,20.15,197.0,45.1,33.79
2018,5,11,18,0,487.0,52.0,3.6,19.4,146.0,40.6,29.67
2018,5,11,18,15,382.0,43.0,3.4,18.6,103.0,34.54,23.94
2018,5,11,18,30,277.0,34.0,3.2,17.8,60.0,28.36,16.78
2018,5,11,18,45,154.5,20.0,3.05,17.0,33.0,15.88,0.0
2018,5,11,19,0,32.0,6.0,2.9,16.2,6.0,5.46,0.0
2018,5,11,19,15,16.0,3.0,2.8,15.75,3.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,12,4,45,8.0,2.0,2.15,12.05,2.0,0.0,0.0
2018,5,12,5,0,16.0,4.0,2.3,12.2,4.0,0.0,0.0
2018,5,12,5,15,111.0,18.0,2.45,12.75,26.5,78.77,0.0
2018,5,12,5,30,206.0,32.0,2.6,13.3,49.0,202.6,138.33
2018,5,12,5,45,313.5,43.5,2.8,13.8,90.0,294.31,238.84
2018,5,12,6,0,421.0,55.0,3.0,14.3,131.0,396.96,328.88
2018,5,12,6,15,494.0,64.0,3.0,14.9,181.0,479.09,398.3
2018,5,12,6,30,567.0,73.0,3.0,15.5,231.0,565.27,466.7
2018,5,12,6,45,617.0,78.5,3.0,16.1,283.5,632.0,516.91
2018,5,12,7,0,667.0,84.0,3.0,16.7,336.0,700.04,565.98
2018,5,12,7,15,704.0,89.0,2.9,17.35,390.0,756.99,604.3
2018,5,12,7,30,741.0,94.0,2.8,18.0,444.0,813.66,641.0
2018,5,12,7,45,769.5,96.5,2.7,18.65,496.0,853.63,664.59
2018,5,12,8,0,798.0,99.0,2.6,19.3,548.0,897.52,690.34
2018,5,12,8,15,818.0,102.0,2.55,19.9,597.0,931.96,709.45
2018,5,12,8,30,838.0,105.0,2.5,20.5,646.0,963.97,726.65
2018,5,12,8,45,854.0,107.0,2.4,21.15,691.5,988.17,737.74
2018,5,12,9,0,870.0,109.0,2.3,21.8,737.0,998.89,739.89
2018,5,12,9,15,881.0,111.5,2.35,22.2,777.0,1012.67,746.59
2018,5,12,9,30,892.0,114.0,2.4,22.6,817.0,1023.19,751.24
2018,5,12,9,45,900.0,116.0,2.45,22.95,851.0,1026.81,751.71
2018,5,12,10,0,908.0,118.0,2.5,23.3,885.0,1027.01,750.19
2018,5,12,10,15,914.0,119.5,2.55,23.6,912.0,1021.27,745.15
2018,5,12,10,30,920.0,121.0,2.6,23.9,939.0,1012.09,738.07
2018,5,12,10,45,924.0,122.0,2.7,24.15,959.0,997.1,728.0
2018,5,12,11,0,928.0,123.0,2.8,24.4,979.0,978.81,715.86
2018,5,12,11,15,929.0,123.5,2.85,24.6,990.0,954.15,699.31
2018,5,12,11,30,930.0,124.0,2.9,24.8,1001.0,926.54,680.88
2018,5,12,11,45,930.0,125.0,3.0,24.95,1005.5,895.74,660.78
2018,5,12,12,0,930.0,126.0,3.1,25.1,1010.0,862.35,638.83
2018,5,12,12,15,926.5,127.5,3.2,25.2,1005.5,824.29,613.66
2018,5,12,12,30,923.0,129.0,3.3,25.3,1001.0,784.22,586.89
2018,5,12,12,45,916.5,130.0,3.35,25.4,987.5,739.88,554.69
2018,5,12,13,0,910.0,131.0,3.4,25.5,974.0,694.16,520.81
2018,5,12,13,15,904.5,131.5,3.5,25.45,955.0,647.47,485.87
2018,5,12,13,30,899.0,132.0,3.6,25.4,936.0,599.69,449.13
2018,5,12,13,45,890.5,130.5,3.7,25.4,908.0,548.04,408.45
2018,5,12,14,0,882.0,129.0,3.8,25.4,880.0,496.03,366.32
2018,5,12,14,15,872.5,128.0,3.85,25.2,847.0,443.82,323.08
2018,5,12,14,30,863.0,127.0,3.9,25.0,814.0,391.75,278.89
2018,5,12,14,45,849.0,125.0,3.9,24.85,774.0,331.19,227.68
2018,5,12,15,0,835.0,123.0,3.9,24.7,734.0,277.9,182.02
2018,5,12,15,15,820.0,120.0,3.9,24.7,690.0,225.08,138.13
2018,5,12,15,30,805.0,117.0,3.9,24.7,646.0,173.97,99.36
2018,5,12,15,45,783.0,114.0,3.9,24.15,597.0,124.29,69.65
2018,5,12,16,0,761.0,111.0,3.9,23.6,548.0,77.44,60.15
2018,5,12,16,15,732.5,107.0,3.85,23.2,496.5,67.99,52.48
2018,5,12,16,30,704.0,103.0,3.8,22.8,445.0,67.57,52.41
2018,5,12,16,45,667.0,98.0,3.7,22.4,392.5,66.31,51.59
2018,5,12,17,0,630.0,93.0,3.6,22.0,340.0,64.96,50.68
2018,5,12,17,15,581.5,86.5,3.35,21.35,288.5,62.28,48.62
2018,5,12,17,30,533.0,80.0,3.1,20.7,237.0,59.51,46.36
2018,5,12,17,45,464.0,70.5,2.8,20.1,187.5,53.96,41.52
2018,5,12,18,0,395.0,61.0,2.5,19.5,138.0,46.32,34.64
2018,5,12,18,15,296.5,49.0,2.25,18.7,97.0,37.74,26.71
2018,5,12,18,30,198.0,37.0,2.0,17.9,56.0,28.92,17.49
2018,5,12,18,45,110.0,22.0,1.75,17.15,31.5,17.44,0.0
2018,5,12,19,0,22.0,7.0,1.5,16.4,7.0,6.37,0.0
2018,5,12,19,15,11.0,3.5,1.5,16.05,3.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,5,13,4,45,1.5,1.0,1.95,12.85,1.0,0.0,0.0
2018,5,13,5,0,3.0,2.0,2.0,12.9,2.0,0.0,0.0
2018,5,13,5,15,25.5,10.0,2.05,13.15,12.0,23.46,0.0
2018,5,13,5,30,48.0,18.0,2.1,13.4,22.0,63.66,41.25
2018,5,13,5,45,157.5,34.0,2.15,13.6,60.5,175.78,142.22
2018,5,13,6,0,267.0,50.0,2.2,13.8,99.0,279.01,232.25
2018,5,13,6,15,191.0,52.5,2.15,14.25,93.0,232.64,194.86
2018,5,13,6,30,115.0,55.0,2.1,14.7,87.0,164.06,137.02
2018,5,13,6,45,70.5,75.5,2.05,15.1,96.5,143.62,118.58
2018,5,13,7,0,26.0,96.0,2.0,15.5,106.0,118.28,95.41
2018,5,13,7,15,31.5,124.0,1.95,16.05,138.0,154.19,124.88
2018,5,13,7,30,37.0,152.0,1.9,16.6,170.0,190.01,153.51
2018,5,13,7,45,37.5,172.5,1.85,17.15,192.0,212.07,170.27
