Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,8,0,38.0,193.0,1.8,17.7,214.0,233.74,186.46
2018,5,13,8,15,59.0,230.0,1.8,18.3,266.5,293.82,233.2
2018,5,13,8,30,80.0,267.0,1.8,18.9,319.0,353.76,278.42
2018,5,13,8,45,148.5,295.5,1.75,19.5,400.0,468.65,364.87
2018,5,13,9,0,217.0,324.0,1.7,20.1,481.0,565.15,434.26
2018,5,13,9,15,496.5,239.5,1.75,20.7,624.5,782.14,592.08
2018,5,13,9,30,776.0,155.0,1.8,21.3,768.0,964.15,712.02
2018,5,13,9,45,834.0,133.5,1.8,21.9,817.0,991.71,724.9
2018,5,13,10,0,892.0,112.0,1.8,22.5,866.0,1005.64,730.75
2018,5,13,10,15,898.5,113.0,1.9,23.0,893.0,1000.21,726.06
2018,5,13,10,30,905.0,114.0,2.0,23.5,920.0,991.4,719.52
2018,5,13,10,45,910.0,114.5,2.05,24.0,940.0,977.33,709.1
2018,5,13,11,0,915.0,115.0,2.1,24.5,960.0,959.98,696.74
2018,5,13,11,15,917.5,115.5,2.2,24.75,972.0,937.2,682.12
2018,5,13,11,30,920.0,116.0,2.3,25.0,984.0,911.43,665.54
2018,5,13,11,45,921.0,116.0,2.35,25.3,988.5,881.1,645.33
2018,5,13,12,0,922.0,116.0,2.4,25.6,993.0,848.18,623.37
2018,5,13,12,15,913.0,121.5,2.5,25.7,987.5,809.87,598.5
2018,5,13,12,30,904.0,127.0,2.6,25.8,982.0,769.82,572.19
2018,5,13,12,45,891.5,133.0,2.7,25.95,968.0,726.28,541.03
2018,5,13,13,0,879.0,139.0,2.8,26.1,954.0,681.73,508.39
2018,5,13,13,15,874.0,138.0,2.9,26.05,935.0,635.55,474.29
2018,5,13,13,30,869.0,137.0,3.0,26.0,916.0,588.34,438.44
2018,5,13,13,45,862.0,136.0,3.1,25.95,890.0,539.28,400.15
2018,5,13,14,0,855.0,135.0,3.2,25.9,864.0,489.75,360.34
2018,5,13,14,15,845.0,133.0,3.3,25.75,831.0,432.98,314.28
2018,5,13,14,30,835.0,131.0,3.4,25.6,798.0,380.63,270.31
2018,5,13,14,45,822.5,129.5,3.45,25.4,760.0,328.49,225.83
2018,5,13,15,0,810.0,128.0,3.5,25.2,722.0,277.38,182.15
2018,5,13,15,15,794.5,125.0,3.5,25.2,678.5,225.86,139.47
2018,5,13,15,30,779.0,122.0,3.5,25.2,635.0,176.11,101.73
2018,5,13,15,45,757.5,119.0,3.55,24.6,587.5,127.91,72.65
2018,5,13,16,0,736.0,116.0,3.6,24.0,540.0,74.38,57.46
2018,5,13,16,15,707.5,112.0,3.55,23.55,489.5,70.98,54.93
2018,5,13,16,30,679.0,108.0,3.5,23.1,439.0,70.74,55.03
2018,5,13,16,45,642.5,102.0,3.5,22.65,387.0,68.92,53.77
2018,5,13,17,0,606.0,96.0,3.5,22.2,335.0,66.96,52.35
2018,5,13,17,15,558.0,89.5,3.4,21.5,284.5,64.41,50.43
2018,5,13,17,30,510.0,83.0,3.3,20.8,234.0,61.77,48.31
2018,5,13,17,45,442.5,73.0,3.25,20.15,185.5,54.39,41.89
2018,5,13,18,0,375.0,63.0,3.2,19.5,137.0,47.71,35.86
2018,5,13,18,15,280.0,50.5,3.0,18.75,96.5,38.81,27.66
2018,5,13,18,30,185.0,38.0,2.8,18.0,56.0,29.65,18.27
2018,5,13,18,45,102.5,22.5,2.65,17.3,31.5,17.8,0.0
2018,5,13,19,0,20.0,7.0,2.5,16.6,7.0,6.37,0.0
2018,5,13,19,15,10.0,3.5,2.45,16.2,3.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,5,14,4,45,2.5,1.5,1.65,12.6,1.5,0.0,0.0
2018,5,14,5,0,5.0,3.0,1.6,12.6,3.0,2.73,0.0
2018,5,14,5,15,8.0,9.5,1.55,12.85,10.0,13.16,0.0
2018,5,14,5,30,11.0,16.0,1.5,13.1,17.0,21.07,10.19
2018,5,14,5,45,50.5,28.0,1.45,13.3,37.0,68.2,52.41
2018,5,14,6,0,90.0,40.0,1.4,13.5,57.0,122.88,100.6
2018,5,14,6,15,52.5,51.0,1.25,13.95,61.5,98.95,80.3
2018,5,14,6,30,15.0,62.0,1.1,14.4,66.0,72.41,56.82
2018,5,14,6,45,19.5,79.5,1.0,14.8,86.0,95.04,76.06
2018,5,14,7,0,24.0,97.0,0.9,15.2,106.0,117.67,94.83
2018,5,14,7,15,24.0,108.0,0.75,15.85,118.0,128.86,103.45
2018,5,14,7,30,24.0,119.0,0.6,16.5,130.0,139.99,111.83
2018,5,14,7,45,27.5,131.0,0.5,17.15,145.5,155.38,123.62
2018,5,14,8,0,31.0,143.0,0.4,17.8,161.0,170.76,135.14
2018,5,14,8,15,28.0,156.0,0.45,18.6,173.0,180.91,142.13
2018,5,14,8,30,25.0,169.0,0.5,19.4,185.0,190.75,148.83
2018,5,14,8,45,25.5,182.5,0.5,20.2,200.0,204.28,158.39
2018,5,14,9,0,26.0,196.0,0.5,21.0,215.0,217.57,167.62
2018,5,14,9,15,29.0,216.0,0.7,21.65,238.0,239.83,184.13
2018,5,14,9,30,32.0,236.0,0.9,22.3,261.0,261.67,200.1
2018,5,14,9,45,57.5,268.5,1.05,23.0,316.0,318.19,242.46
2018,5,14,10,0,83.0,301.0,1.2,23.7,371.0,388.65,293.79
2018,5,14,10,15,118.5,351.0,1.3,24.2,454.5,469.67,351.62
2018,5,14,10,30,154.0,401.0,1.4,24.7,538.0,547.61,405.67
2018,5,14,10,45,419.0,319.0,1.55,25.2,704.0,730.86,537.47
2018,5,14,11,0,684.0,237.0,1.7,25.7,870.0,881.6,640.85
2018,5,14,11,15,790.0,183.5,1.8,25.95,923.5,896.46,649.18
2018,5,14,11,30,896.0,130.0,1.9,26.2,977.0,904.19,654.17
2018,5,14,11,45,897.0,130.5,2.05,26.5,981.5,874.78,635.53
2018,5,14,12,0,898.0,131.0,2.2,26.8,986.0,842.84,615.33
2018,5,14,12,15,895.0,132.0,2.35,26.9,982.0,805.9,591.99
2018,5,14,12,30,892.0,133.0,2.5,27.0,978.0,767.03,566.9
2018,5,14,12,45,886.5,134.5,2.6,27.05,966.0,725.1,537.36
2018,5,14,13,0,881.0,136.0,2.7,27.1,954.0,681.77,506.1
2018,5,14,13,15,876.5,135.0,2.85,27.05,935.5,635.9,472.61
2018,5,14,13,30,872.0,134.0,3.0,27.0,917.0,588.95,437.28
2018,5,14,13,45,866.0,132.0,3.1,26.9,891.0,539.6,399.03
2018,5,14,14,0,860.0,130.0,3.2,26.8,865.0,489.69,359.17
2018,5,14,14,15,851.0,129.0,3.3,26.6,833.0,438.94,317.66
2018,5,14,14,30,842.0,128.0,3.4,26.4,801.0,382.26,270.7
2018,5,14,14,45,831.0,125.0,3.5,26.15,763.0,329.13,225.65
2018,5,14,15,0,820.0,122.0,3.6,25.9,725.0,276.89,181.15
2018,5,14,15,15,805.0,119.0,3.6,25.9,681.5,224.98,138.09
2018,5,14,15,30,790.0,116.0,3.6,25.9,638.0,174.78,99.83
2018,5,14,15,45,771.0,112.5,3.7,25.15,591.0,125.81,69.88
2018,5,14,16,0,752.0,109.0,3.8,24.4,544.0,79.33,61.51
2018,5,14,16,15,727.5,104.5,3.8,23.8,494.0,66.08,50.71
2018,5,14,16,30,703.0,100.0,3.8,23.2,444.0,65.27,50.34
2018,5,14,16,45,670.5,94.5,3.85,22.65,393.0,63.59,49.2
2018,5,14,17,0,638.0,89.0,3.9,22.1,342.0,61.76,47.9
2018,5,14,17,15,592.5,83.0,3.8,21.3,291.0,59.35,46.09
2018,5,14,17,30,547.0,77.0,3.7,20.5,240.0,56.85,44.09
2018,5,14,17,45,482.0,68.5,3.65,19.7,191.5,52.05,39.95
2018,5,14,18,0,417.0,60.0,3.6,18.9,143.0,47.09,35.43
2018,5,14,18,15,321.0,48.5,3.45,18.15,101.5,37.33,26.5
2018,5,14,18,30,225.0,37.0,3.3,17.4,60.0,28.89,17.9
2018,5,14,18,45,128.0,22.5,3.15,16.65,34.0,17.8,0.0
2018,5,14,19,0,31.0,8.0,3.0,15.9,8.0,7.28,0.0
2018,5,14,19,15,15.5,4.0,2.9,15.55,4.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.55,12.25,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.5,12.3,1.0,0.91,0.0
2018,5,15,5,15,0.0,5.5,1.5,12.6,5.5,5.0,0.0
2018,5,15,5,30,0.0,10.0,1.5,12.9,10.0,8.78,0.97
2018,5,15,5,45,0.0,17.5,1.5,13.2,17.5,15.38,7.23
2018,5,15,6,0,0.0,25.0,1.5,13.5,25.0,22.0,13.13
2018,5,15,6,15,0.0,35.5,1.4,13.9,35.5,31.28,21.23
2018,5,15,6,30,0.0,46.0,1.3,14.3,46.0,40.58,29.24
2018,5,15,6,45,0.0,61.0,1.15,14.65,61.0,53.89,40.55
2018,5,15,7,0,0.0,76.0,1.0,15.0,76.0,67.54,51.94
2018,5,15,7,15,0.0,81.5,0.8,15.55,81.5,72.36,55.69
2018,5,15,7,30,0.0,87.0,0.6,16.1,87.0,77.29,59.45
2018,5,15,7,45,0.0,93.5,0.4,16.65,93.5,83.23,63.98
2018,5,15,8,0,0.0,100.0,0.2,17.2,100.0,89.19,68.42
2018,5,15,8,15,0.0,122.0,0.35,18.0,122.0,109.98,84.83
2018,5,15,8,30,0.0,144.0,0.5,18.8,144.0,130.8,100.95
2018,5,15,8,45,2.5,166.5,0.6,19.6,168.5,154.53,119.21
2018,5,15,9,0,5.0,189.0,0.7,20.4,193.0,178.23,137.13
2018,5,15,9,15,9.5,221.0,0.85,21.1,228.5,213.07,163.56
2018,5,15,9,30,14.0,253.0,1.0,21.8,264.0,247.73,189.36
2018,5,15,9,45,36.0,306.5,1.1,22.55,336.5,336.15,255.26
2018,5,15,10,0,58.0,360.0,1.2,23.3,409.0,409.78,308.08
2018,5,15,10,15,184.0,383.5,1.35,23.8,546.5,566.93,422.44
2018,5,15,10,30,310.0,407.0,1.5,24.3,684.0,716.67,525.83
2018,5,15,10,45,520.0,313.0,1.6,24.85,789.5,820.44,598.44
2018,5,15,11,0,730.0,219.0,1.7,25.4,895.0,907.05,657.32
2018,5,15,11,15,819.5,171.0,1.8,25.65,939.0,911.8,659.55
2018,5,15,11,30,909.0,123.0,1.9,25.9,983.0,909.93,658.46
2018,5,15,11,45,909.5,123.5,2.0,26.2,987.5,879.9,639.06
2018,5,15,12,0,910.0,124.0,2.1,26.5,992.0,847.34,618.1
2018,5,15,12,15,907.0,125.0,2.2,26.55,987.5,810.15,594.47
2018,5,15,12,30,904.0,126.0,2.3,26.6,983.0,771.0,569.23
2018,5,15,12,45,899.0,127.0,2.4,26.65,971.0,728.7,539.78
2018,5,15,13,0,894.0,128.0,2.5,26.7,959.0,684.94,508.36
2018,5,15,13,15,853.5,146.5,2.65,26.55,927.5,632.08,469.9
2018,5,15,13,30,813.0,165.0,2.8,26.4,896.0,580.39,431.32
2018,5,15,13,45,747.0,191.0,2.95,26.25,848.0,520.95,386.25
2018,5,15,14,0,681.0,217.0,3.1,26.1,800.0,468.62,345.6
2018,5,15,14,15,770.0,167.5,3.25,25.8,803.0,432.31,314.84
2018,5,15,14,30,859.0,118.0,3.4,25.5,806.0,388.5,276.19
2018,5,15,14,45,848.5,115.5,3.55,25.15,768.0,335.92,231.39
2018,5,15,15,0,838.0,113.0,3.7,24.8,730.0,276.16,180.96
2018,5,15,15,15,824.0,110.5,3.7,24.8,687.0,223.92,137.22
2018,5,15,15,30,810.0,108.0,3.7,24.8,644.0,173.24,98.14
2018,5,15,15,45,793.0,104.5,3.95,23.9,597.5,123.38,67.09
2018,5,15,16,0,776.0,101.0,4.2,23.0,551.0,75.76,58.86
2018,5,15,16,15,754.5,96.5,4.25,22.4,501.5,67.58,52.29
2018,5,15,16,30,733.0,92.0,4.3,21.8,452.0,66.3,51.51
2018,5,15,16,45,702.0,87.0,4.35,21.15,400.5,58.43,45.05
2018,5,15,17,0,671.0,82.0,4.4,20.5,349.0,56.72,43.84
2018,5,15,17,15,627.0,76.5,4.35,19.8,297.5,54.44,42.09
2018,5,15,17,30,583.0,71.0,4.3,19.1,246.0,52.07,40.17
2018,5,15,17,45,519.5,63.5,4.3,18.4,197.0,47.88,36.51
2018,5,15,18,0,456.0,56.0,4.3,17.7,148.0,43.55,32.54
2018,5,15,18,15,356.5,46.0,4.15,17.1,105.5,36.74,26.15
2018,5,15,18,30,257.0,36.0,4.0,16.5,63.0,28.13,17.5
2018,5,15,18,45,145.0,22.0,3.9,15.9,35.5,17.39,0.0
2018,5,15,19,0,33.0,8.0,3.8,15.3,8.0,7.28,0.0
2018,5,15,19,15,16.5,4.0,3.65,15.0,4.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,16,4,45,13.5,2.5,1.5,11.2,2.5,0.0,0.0
2018,5,16,5,0,27.0,5.0,1.5,11.3,5.0,18.68,0.0
2018,5,16,5,15,138.5,19.5,1.7,11.75,31.0,122.78,0.0
2018,5,16,5,30,250.0,34.0,1.9,12.2,57.0,234.36,174.23
2018,5,16,5,45,356.0,44.0,2.05,12.65,99.5,324.88,265.69
2018,5,16,6,0,462.0,54.0,2.2,13.1,142.0,426.65,353.98
2018,5,16,6,15,531.0,61.0,2.2,13.55,191.5,504.88,419.05
2018,5,16,6,30,600.0,68.0,2.2,14.0,241.0,586.77,483.15
2018,5,16,6,45,647.0,73.5,2.2,14.45,294.0,652.02,531.56
2018,5,16,7,0,694.0,79.0,2.2,14.9,347.0,718.46,578.87
2018,5,16,7,15,727.0,83.5,2.2,15.35,400.0,767.04,611.34
2018,5,16,7,30,760.0,88.0,2.2,15.8,453.0,820.51,646.43
2018,5,16,7,45,783.5,91.5,2.15,16.3,504.0,862.91,672.13
2018,5,16,8,0,807.0,95.0,2.1,16.8,555.0,903.55,696.04
2018,5,16,8,15,825.5,97.5,2.1,17.3,603.0,936.08,714.45
2018,5,16,8,30,844.0,100.0,2.1,17.8,651.0,966.16,731.05
2018,5,16,8,45,805.0,122.5,2.1,18.25,676.5,960.33,723.68
2018,5,16,9,0,766.0,145.0,2.1,18.7,702.0,949.3,713.43
2018,5,16,9,15,572.0,191.5,2.25,19.1,620.0,813.4,619.94
2018,5,16,9,30,378.0,238.0,2.4,19.5,538.0,658.42,506.65
2018,5,16,9,45,210.0,280.5,2.5,19.9,448.5,513.34,396.67
2018,5,16,10,0,42.0,323.0,2.6,20.3,359.0,355.71,273.32
2018,5,16,10,15,34.0,318.5,2.7,20.6,348.0,339.81,261.1
2018,5,16,10,30,26.0,314.0,2.8,20.9,337.0,324.28,248.63
2018,5,16,10,45,67.0,332.5,2.95,21.2,394.0,377.71,289.93
2018,5,16,11,0,108.0,351.0,3.1,21.5,451.0,439.45,336.36
2018,5,16,11,15,186.0,367.5,3.25,21.65,542.5,517.49,395.27
2018,5,16,11,30,264.0,384.0,3.4,21.8,634.0,596.49,453.44
2018,5,16,11,45,283.5,368.0,3.5,21.95,637.5,582.6,443.29
2018,5,16,12,0,303.0,352.0,3.6,22.1,641.0,567.23,432.45
2018,5,16,12,15,311.5,365.5,3.7,22.1,662.0,567.56,432.44
2018,5,16,12,30,320.0,379.0,3.8,22.1,683.0,565.92,430.84
2018,5,16,12,45,329.0,376.0,3.95,22.15,685.5,549.17,418.4
2018,5,16,13,0,338.0,373.0,4.1,22.2,688.0,531.23,404.89
2018,5,16,13,15,355.0,365.0,4.15,22.1,690.0,512.95,391.02
2018,5,16,13,30,372.0,357.0,4.2,22.0,692.0,487.75,371.67
2018,5,16,13,45,380.0,344.0,4.25,21.95,678.0,456.7,347.38
2018,5,16,14,0,388.0,331.0,4.3,21.9,664.0,424.93,321.99
2018,5,16,14,15,414.5,309.5,4.3,21.7,653.0,393.77,296.38
2018,5,16,14,30,441.0,288.0,4.3,21.5,642.0,360.17,268.0
2018,5,16,14,45,488.5,260.0,4.25,21.35,634.5,325.74,237.52
2018,5,16,15,0,536.0,232.0,4.2,21.2,627.0,286.74,202.72
2018,5,16,15,15,649.0,182.0,4.2,21.2,632.5,237.24,157.03
2018,5,16,15,30,762.0,132.0,4.2,21.2,638.0,186.18,111.84
2018,5,16,15,45,776.0,118.5,4.15,20.75,601.5,133.9,76.53
2018,5,16,16,0,790.0,105.0,4.1,20.3,565.0,80.65,53.74
2018,5,16,16,15,767.0,100.5,4.1,19.9,514.0,70.54,55.36
2018,5,16,16,30,744.0,96.0,4.1,19.5,463.0,62.71,48.89
2018,5,16,16,45,713.0,90.5,4.05,19.15,410.5,60.88,47.56
2018,5,16,17,0,682.0,85.0,4.0,18.8,358.0,58.91,46.06
2018,5,16,17,15,637.5,79.0,3.9,18.25,305.5,56.33,44.02
2018,5,16,17,30,593.0,73.0,3.8,17.7,253.0,53.63,41.78
2018,5,16,17,45,529.5,65.5,3.7,17.2,203.0,49.49,38.13
2018,5,16,18,0,466.0,58.0,3.6,16.7,153.0,45.23,34.18
2018,5,16,18,15,369.0,47.5,3.4,16.1,109.5,38.02,27.42
2018,5,16,18,30,272.0,37.0,3.2,15.5,66.0,28.91,18.38
2018,5,16,18,45,158.5,23.0,2.95,14.95,38.0,18.18,0.0
2018,5,16,19,0,45.0,9.0,2.7,14.4,10.0,8.19,0.0
2018,5,16,19,15,22.5,4.5,2.65,14.1,5.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,17,4,45,13.5,3.0,2.05,11.4,3.0,0.0,0.0
2018,5,17,5,0,27.0,6.0,2.1,11.5,6.0,19.61,0.0
2018,5,17,5,15,132.5,21.0,2.15,11.8,32.0,122.52,0.0
2018,5,17,5,30,238.0,36.0,2.2,12.1,58.0,230.1,173.18
2018,5,17,5,45,338.5,46.5,2.3,12.45,99.5,316.07,259.3
2018,5,17,6,0,439.0,57.0,2.4,12.8,141.0,414.24,344.83
2018,5,17,6,15,506.5,65.0,2.4,13.35,190.5,492.0,409.95
2018,5,17,6,30,574.0,73.0,2.4,13.9,240.0,573.3,473.82
2018,5,17,6,45,621.0,79.0,2.4,14.45,292.0,638.48,522.36
2018,5,17,7,0,668.0,85.0,2.4,15.0,344.0,704.82,569.79
2018,5,17,7,15,701.5,89.5,2.35,15.6,396.0,758.11,605.36
2018,5,17,7,30,735.0,94.0,2.3,16.2,448.0,810.95,639.43
2018,5,17,7,45,759.5,98.0,2.25,16.8,499.0,849.05,662.03
2018,5,17,8,0,784.0,102.0,2.2,17.4,550.0,890.76,686.69
2018,5,17,8,15,803.0,105.0,2.2,18.05,598.0,923.99,705.3
2018,5,17,8,30,822.0,108.0,2.2,18.7,646.0,954.82,722.1
2018,5,17,8,45,836.0,110.5,2.15,19.3,689.5,977.46,732.84
2018,5,17,9,0,850.0,113.0,2.1,19.9,733.0,986.44,734.56
2018,5,17,9,15,861.5,115.0,2.1,20.45,772.0,1000.06,740.3
2018,5,17,9,30,873.0,117.0,2.1,21.0,811.0,1010.54,744.01
2018,5,17,9,45,882.0,118.0,2.1,21.6,844.0,1014.19,743.28
2018,5,17,10,0,891.0,119.0,2.1,22.2,877.0,1014.52,740.65
2018,5,17,10,15,897.0,119.5,2.2,22.75,903.0,1008.03,735.12
2018,5,17,10,30,903.0,120.0,2.3,23.3,929.0,998.23,727.61
2018,5,17,10,45,907.5,120.5,2.35,23.8,948.5,983.7,716.77
2018,5,17,11,0,912.0,121.0,2.4,24.3,968.0,965.94,703.99
2018,5,17,11,15,914.0,121.0,2.55,24.6,979.0,942.32,688.92
2018,5,17,11,30,916.0,121.0,2.7,24.9,990.0,915.79,671.85
2018,5,17,11,45,916.5,121.0,2.85,25.2,994.0,885.22,651.97
2018,5,17,12,0,917.0,121.0,3.0,25.5,998.0,852.14,630.23
2018,5,17,12,15,915.5,121.0,3.15,25.6,994.0,815.16,606.11
2018,5,17,12,30,914.0,121.0,3.3,25.7,990.0,776.14,580.29
2018,5,17,12,45,910.0,121.0,3.45,25.8,978.0,733.5,550.19
2018,5,17,13,0,906.0,121.0,3.6,25.9,966.0,689.33,517.79
2018,5,17,13,15,901.5,121.0,3.75,25.85,947.5,643.49,483.59
2018,5,17,13,30,897.0,121.0,3.9,25.8,929.0,596.5,447.53
2018,5,17,13,45,890.0,119.5,4.05,25.7,902.5,546.13,408.03
2018,5,17,14,0,883.0,118.0,4.2,25.6,876.0,495.27,366.94
2018,5,17,14,15,874.5,116.5,4.3,25.35,843.5,443.48,324.11
2018,5,17,14,30,866.0,115.0,4.4,25.1,811.0,391.74,280.23
2018,5,17,14,45,854.0,113.0,4.5,24.85,772.5,338.84,234.8
2018,5,17,15,0,842.0,111.0,4.6,24.6,734.0,286.76,189.88
2018,5,17,15,15,828.0,108.5,4.6,24.6,691.0,226.52,139.61
2018,5,17,15,30,814.0,106.0,4.6,24.6,648.0,175.72,99.94
2018,5,17,15,45,795.0,103.0,4.65,23.85,600.5,125.91,68.14
2018,5,17,16,0,776.0,100.0,4.7,23.1,553.0,78.55,50.37
2018,5,17,16,15,752.0,96.5,4.7,22.5,503.5,67.37,52.07
2018,5,17,16,30,728.0,93.0,4.7,21.9,454.0,66.82,51.93
2018,5,17,16,45,697.0,88.0,4.7,21.35,402.5,58.91,45.42
2018,5,17,17,0,666.0,83.0,4.7,20.8,351.0,57.23,44.22
2018,5,17,17,15,622.5,77.5,4.6,20.05,300.0,54.99,42.52
2018,5,17,17,30,579.0,72.0,4.5,19.3,249.0,52.65,40.65
2018,5,17,17,45,517.0,64.5,4.4,18.55,200.0,48.49,37.05
2018,5,17,18,0,455.0,57.0,4.3,17.8,151.0,44.2,33.13
2018,5,17,18,15,362.0,47.5,4.15,17.2,109.0,37.88,27.19
2018,5,17,18,30,269.0,38.0,4.0,16.6,67.0,29.66,19.03
2018,5,17,18,45,158.0,23.5,3.85,15.95,38.5,18.55,0.26
2018,5,17,19,0,47.0,9.0,3.7,15.3,10.0,8.19,0.0
2018,5,17,19,15,23.5,4.5,3.65,15.05,5.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,18,4,45,14.0,3.0,2.5,12.2,3.0,0.0,0.0
2018,5,18,5,0,28.0,6.0,2.5,12.2,6.0,20.16,0.0
2018,5,18,5,15,131.5,20.0,2.55,12.4,31.5,120.91,0.0
2018,5,18,5,30,235.0,34.0,2.6,12.6,57.0,224.43,170.49
2018,5,18,5,45,315.0,44.0,2.6,12.85,94.0,295.72,243.08
2018,5,18,6,0,395.0,54.0,2.6,13.1,131.0,380.43,317.56
2018,5,18,6,15,233.5,49.0,2.6,13.45,98.0,258.55,218.22
2018,5,18,6,30,72.0,44.0,2.6,13.8,65.0,115.23,95.26
2018,5,18,6,45,46.0,64.5,2.6,14.2,79.0,109.85,89.88
2018,5,18,7,0,20.0,85.0,2.6,14.6,93.0,100.27,80.46
2018,5,18,7,15,13.5,106.5,2.6,15.2,112.0,109.36,87.35
2018,5,18,7,30,7.0,128.0,2.6,15.8,131.0,124.71,99.26
2018,5,18,7,45,16.5,147.5,2.6,16.45,156.5,152.39,121.78
2018,5,18,8,0,26.0,167.0,2.6,17.1,182.0,192.31,153.75
2018,5,18,8,15,24.0,185.5,2.55,17.8,200.0,209.07,166.02
2018,5,18,8,30,22.0,204.0,2.5,18.5,218.0,225.46,177.88
2018,5,18,8,45,37.0,233.0,2.5,19.2,259.0,269.75,212.11
2018,5,18,9,0,52.0,262.0,2.5,19.9,300.0,313.71,245.3
2018,5,18,9,15,66.0,293.0,2.5,20.5,344.0,358.28,278.32
2018,5,18,9,30,80.0,324.0,2.5,21.1,388.0,402.04,310.08
2018,5,18,9,45,130.5,355.5,2.55,21.75,464.5,498.33,380.96
2018,5,18,10,0,181.0,387.0,2.6,22.4,541.0,575.33,435.74
2018,5,18,10,15,390.5,336.5,2.65,22.9,682.5,748.85,561.72
2018,5,18,10,30,600.0,286.0,2.7,23.4,824.0,889.81,659.57
2018,5,18,10,45,744.0,209.0,2.75,23.9,891.0,933.7,688.38
2018,5,18,11,0,888.0,132.0,2.8,24.4,958.0,954.92,700.52
2018,5,18,11,15,891.0,133.0,2.85,24.8,970.5,933.49,685.12
2018,5,18,11,30,894.0,134.0,2.9,25.2,983.0,909.14,668.22
2018,5,18,11,45,860.0,156.5,3.0,25.55,976.5,869.36,641.51
2018,5,18,12,0,826.0,179.0,3.1,25.9,970.0,836.26,619.22
2018,5,18,12,15,854.0,160.0,3.2,26.2,975.5,806.56,599.18
2018,5,18,12,30,882.0,141.0,3.3,26.5,981.0,770.08,574.18
2018,5,18,12,45,886.5,136.0,3.4,26.75,972.0,730.39,545.41
2018,5,18,13,0,891.0,131.0,3.5,27.0,963.0,688.65,514.54
2018,5,18,13,15,853.0,151.0,3.6,27.0,935.0,638.49,476.88
2018,5,18,13,30,815.0,171.0,3.7,27.0,907.0,589.66,439.46
2018,5,18,13,45,698.0,225.5,3.8,27.0,843.0,526.05,390.53
2018,5,18,14,0,581.0,280.0,3.9,27.0,779.0,476.69,351.94
2018,5,18,14,15,591.5,264.0,3.95,26.8,756.0,431.38,315.9
2018,5,18,14,30,602.0,248.0,4.0,26.6,733.0,387.55,279.91
2018,5,18,14,45,600.5,233.0,4.1,26.45,697.5,339.83,240.49
2018,5,18,15,0,599.0,218.0,4.2,26.3,662.0,292.4,201.04
2018,5,18,15,15,652.5,182.5,4.2,26.3,640.0,240.89,156.7
2018,5,18,15,30,706.0,147.0,4.2,26.3,618.0,184.63,110.54
2018,5,18,15,45,714.0,132.0,4.25,25.6,579.0,133.97,76.37
2018,5,18,16,0,722.0,117.0,4.3,24.9,540.0,83.15,53.1
2018,5,18,16,15,706.0,110.0,4.3,24.35,493.0,69.08,53.09
2018,5,18,16,30,690.0,103.0,4.3,23.8,446.0,66.8,51.49
2018,5,18,16,45,664.0,96.5,4.3,23.25,397.0,64.55,49.87
2018,5,18,17,0,638.0,90.0,4.3,22.7,348.0,62.09,48.04
2018,5,18,17,15,595.0,83.5,4.2,21.9,297.5,59.33,45.93
2018,5,18,17,30,552.0,77.0,4.1,21.1,247.0,56.42,43.61
2018,5,18,17,45,488.0,69.0,4.05,20.3,198.5,52.03,39.86
2018,5,18,18,0,424.0,61.0,4.0,19.5,150.0,47.49,35.76
2018,5,18,18,15,332.0,50.0,3.8,18.8,108.0,38.36,27.45
2018,5,18,18,30,240.0,39.0,3.6,18.1,66.0,30.36,19.58
2018,5,18,18,45,139.5,24.5,3.4,17.35,38.5,19.31,2.06
2018,5,18,19,0,39.0,10.0,3.2,16.6,11.0,9.1,0.0
2018,5,18,19,15,19.5,5.0,3.1,16.25,5.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,19,4,45,7.5,3.0,3.2,12.25,3.0,0.0,0.0
2018,5,19,5,0,15.0,6.0,3.2,12.3,6.0,13.35,0.0
2018,5,19,5,15,75.5,19.5,3.2,12.45,26.0,79.48,0.0
2018,5,19,5,30,136.0,33.0,3.2,12.6,46.0,161.27,122.38
2018,5,19,5,45,207.0,46.0,3.2,12.75,79.5,227.53,187.06
2018,5,19,6,0,278.0,59.0,3.2,12.9,113.0,300.49,252.09
2018,5,19,6,15,163.0,54.0,3.25,13.15,88.0,196.98,166.3
2018,5,19,6,30,48.0,49.0,3.3,13.4,63.0,92.46,75.38
2018,5,19,6,45,24.0,69.0,3.3,13.65,76.0,86.35,69.31
2018,5,19,7,0,0.0,89.0,3.3,13.9,89.0,80.63,63.22
2018,5,19,7,15,2.0,120.5,3.3,14.35,121.5,113.9,90.97
2018,5,19,7,30,4.0,152.0,3.3,14.8,154.0,147.38,118.33
2018,5,19,7,45,12.5,179.5,3.35,15.25,186.5,182.51,146.85
2018,5,19,8,0,21.0,207.0,3.4,15.7,219.0,217.71,174.94
2018,5,19,8,15,52.0,246.0,3.45,16.45,279.5,305.08,244.64
2018,5,19,8,30,83.0,285.0,3.5,17.2,340.0,377.05,300.21
2018,5,19,8,45,176.0,304.0,3.55,17.9,430.0,505.45,399.48
2018,5,19,9,0,269.0,323.0,3.6,18.6,520.0,634.47,495.02
2018,5,19,9,15,499.0,253.5,3.65,19.25,643.0,801.7,619.4
2018,5,19,9,30,729.0,184.0,3.7,19.9,766.0,958.9,728.24
2018,5,19,9,45,793.0,163.5,3.75,20.55,820.0,986.35,742.95
2018,5,19,10,0,857.0,143.0,3.8,21.2,874.0,1018.17,761.53
2018,5,19,10,15,864.0,144.0,3.9,21.7,900.5,1001.59,748.38
2018,5,19,10,30,871.0,145.0,4.0,22.2,927.0,993.25,741.29
2018,5,19,10,45,876.0,146.5,4.05,22.65,947.5,980.22,730.94
2018,5,19,11,0,881.0,148.0,4.1,23.1,968.0,964.01,718.59
2018,5,19,11,15,883.0,149.0,4.2,23.3,980.0,941.52,703.09
2018,5,19,11,30,885.0,150.0,4.3,23.5,992.0,916.18,685.69
2018,5,19,11,45,884.0,152.0,4.35,23.75,996.0,886.48,664.94
2018,5,19,12,0,883.0,154.0,4.4,24.0,1000.0,854.39,642.55
2018,5,19,12,15,879.0,156.0,4.5,24.0,996.0,817.8,617.87
2018,5,19,12,30,875.0,158.0,4.6,24.0,992.0,779.43,591.31
2018,5,19,12,45,868.5,159.5,4.7,24.0,979.5,737.34,560.55
2018,5,19,13,0,862.0,161.0,4.8,24.0,967.0,695.98,529.57
2018,5,19,13,15,858.5,159.0,4.9,23.85,948.5,649.46,494.51
2018,5,19,13,30,855.0,157.0,5.0,23.7,930.0,601.91,457.73
2018,5,19,13,45,850.5,155.0,5.05,23.55,905.5,553.01,418.74
2018,5,19,14,0,846.0,153.0,5.1,23.4,881.0,503.54,378.21
2018,5,19,14,15,838.5,150.5,5.15,23.05,849.5,452.08,335.38
2018,5,19,14,30,831.0,148.0,5.2,22.7,818.0,400.74,291.57
2018,5,19,14,45,820.5,144.5,5.2,22.4,780.0,348.09,245.95
2018,5,19,15,0,810.0,141.0,5.2,22.1,742.0,296.28,200.88
2018,5,19,15,15,794.0,137.5,5.2,22.1,698.0,244.48,156.85
2018,5,19,15,30,778.0,134.0,5.2,22.1,654.0,194.52,117.34
2018,5,19,15,45,757.0,130.5,5.15,21.25,606.5,138.01,79.12
2018,5,19,16,0,736.0,127.0,5.1,20.4,559.0,91.71,59.81
2018,5,19,16,15,705.5,124.0,5.0,19.85,508.5,78.38,62.08
2018,5,19,16,30,675.0,121.0,4.9,19.3,458.0,79.21,63.16
2018,5,19,16,45,634.5,116.0,4.85,18.8,405.0,78.51,62.9
2018,5,19,17,0,594.0,111.0,4.8,18.3,352.0,77.77,62.58
2018,5,19,17,15,541.5,103.5,4.65,17.65,299.5,74.88,60.38
2018,5,19,17,30,489.0,96.0,4.5,17.0,247.0,69.71,56.06
2018,5,19,17,45,341.5,73.0,4.35,16.35,169.0,53.62,41.93
2018,5,19,18,0,194.0,50.0,4.2,15.7,91.0,37.05,27.16
2018,5,19,18,15,104.0,30.0,4.05,15.15,51.5,24.49,15.81
2018,5,19,18,30,14.0,10.0,3.9,14.6,12.0,9.05,2.0
2018,5,19,18,45,8.5,6.5,3.8,14.05,7.5,5.93,0.0
2018,5,19,19,0,3.0,3.0,3.7,13.5,3.0,2.73,0.0
2018,5,19,19,15,1.5,1.5,3.6,13.2,1.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,20,4,45,6.5,3.5,2.75,11.0,3.5,0.0,0.0
2018,5,20,5,0,13.0,7.0,2.8,11.1,7.0,13.21,0.0
2018,5,20,5,15,81.0,24.0,2.9,11.35,31.5,92.24,0.0
2018,5,20,5,30,149.0,41.0,3.0,11.6,56.0,170.95,131.37
2018,5,20,5,45,217.5,54.0,3.05,11.85,89.5,246.69,203.46
2018,5,20,6,0,286.0,67.0,3.1,12.1,123.0,317.79,266.92
2018,5,20,6,15,369.5,77.5,3.1,12.55,172.5,402.08,339.19
2018,5,20,6,30,453.0,88.0,3.1,13.0,222.0,492.3,413.53
2018,5,20,6,45,334.5,69.0,3.1,13.45,178.5,381.35,322.36
2018,5,20,7,0,216.0,50.0,3.1,13.9,135.0,261.04,221.45
2018,5,20,7,15,144.5,101.0,3.05,14.5,161.5,254.11,212.24
2018,5,20,7,30,73.0,152.0,3.0,15.1,188.0,221.92,181.99
2018,5,20,7,45,171.0,191.5,3.0,15.75,287.0,375.01,306.74
2018,5,20,8,0,269.0,231.0,3.0,16.4,386.0,533.83,429.2
2018,5,20,8,15,465.5,199.0,3.0,16.9,494.5,706.35,559.95
2018,5,20,8,30,662.0,167.0,3.0,17.4,603.0,874.21,678.61
2018,5,20,8,45,705.0,160.0,3.0,17.9,652.0,912.63,700.93
2018,5,20,9,0,748.0,153.0,3.0,18.4,701.0,948.79,722.49
2018,5,20,9,15,627.5,185.5,3.05,18.65,662.0,863.65,661.61
2018,5,20,9,30,507.0,218.0,3.1,18.9,623.0,773.61,595.89
2018,5,20,9,45,342.5,276.5,3.2,19.15,555.0,658.85,508.7
2018,5,20,10,0,178.0,335.0,3.3,19.4,487.0,518.09,400.65
2018,5,20,10,15,399.0,293.0,3.35,19.7,647.5,713.76,548.6
2018,5,20,10,30,620.0,251.0,3.4,20.0,808.0,876.33,665.07
2018,5,20,10,45,583.5,295.0,3.5,20.3,828.5,865.94,653.97
2018,5,20,11,0,547.0,339.0,3.6,20.6,849.0,854.16,643.33
2018,5,20,11,15,486.0,374.0,3.7,20.85,831.5,810.44,610.58
2018,5,20,11,30,425.0,409.0,3.8,21.1,814.0,766.3,577.58
2018,5,20,11,45,403.5,416.5,3.95,21.35,802.5,728.72,550.5
2018,5,20,12,0,382.0,424.0,4.1,21.6,791.0,696.13,526.57
2018,5,20,12,15,388.5,418.5,4.2,21.6,790.5,674.16,511.03
2018,5,20,12,30,395.0,413.0,4.3,21.6,790.0,651.05,494.4
2018,5,20,12,45,368.5,420.0,4.4,21.65,768.5,614.23,467.0
2018,5,20,13,0,342.0,427.0,4.5,21.7,747.0,578.72,440.4
2018,5,20,13,15,296.5,432.0,4.6,21.45,705.5,531.74,405.47
2018,5,20,13,30,251.0,437.0,4.7,21.2,664.0,488.36,372.93
2018,5,20,13,45,201.0,429.5,4.8,20.95,608.0,445.23,340.44
2018,5,20,14,0,151.0,422.0,4.9,20.7,552.0,400.21,306.53
2018,5,20,14,15,156.0,404.0,4.95,20.25,534.0,375.35,287.7
2018,5,20,14,30,161.0,386.0,5.0,19.8,516.0,350.3,268.31
2018,5,20,14,45,133.5,351.5,5.05,19.35,456.0,304.59,233.49
2018,5,20,15,0,106.0,317.0,5.1,18.9,396.0,262.61,201.61
2018,5,20,15,15,82.5,282.5,5.1,18.9,342.0,235.21,180.91
2018,5,20,15,30,59.0,248.0,5.1,18.9,288.0,200.89,155.01
2018,5,20,15,45,92.5,248.0,4.95,17.95,305.0,196.3,151.5
2018,5,20,16,0,126.0,248.0,4.8,17.0,322.0,176.29,137.81
2018,5,20,16,15,180.5,221.0,4.75,16.55,317.0,157.11,130.59
2018,5,20,16,30,235.0,194.0,4.7,16.1,312.0,132.69,110.27
2018,5,20,16,45,121.5,153.5,4.6,15.65,214.0,115.54,95.97
2018,5,20,17,0,8.0,113.0,4.5,15.2,116.0,96.34,79.64
2018,5,20,17,15,109.0,110.0,4.4,14.85,144.0,86.18,71.02
2018,5,20,17,30,210.0,107.0,4.3,14.5,172.0,79.91,65.65
2018,5,20,17,45,212.5,87.0,4.15,14.15,142.5,66.4,53.67
2018,5,20,18,0,215.0,67.0,4.0,13.8,113.0,52.31,40.94
2018,5,20,18,15,182.5,53.5,3.9,13.55,85.0,42.28,31.58
2018,5,20,18,30,150.0,40.0,3.8,13.3,57.0,31.96,21.58
2018,5,20,18,45,84.0,25.0,3.7,13.05,33.5,20.24,5.17
2018,5,20,19,0,18.0,10.0,3.6,12.8,10.0,9.1,0.0
2018,5,20,19,15,9.0,5.0,3.6,12.7,5.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,21,4,45,1.0,2.0,2.35,11.9,2.0,0.0,0.0
2018,5,21,5,0,2.0,4.0,2.3,12.0,4.0,4.69,0.0
2018,5,21,5,15,26.0,18.5,2.25,12.1,21.0,41.65,0.0
2018,5,21,5,30,50.0,33.0,2.2,12.2,38.0,80.37,59.26
2018,5,21,5,45,120.5,50.0,2.15,12.35,71.5,161.26,131.68
2018,5,21,6,0,191.0,67.0,2.1,12.5,105.0,235.32,196.95
2018,5,21,6,15,124.5,84.5,2.0,12.7,112.0,198.92,166.53
2018,5,21,6,30,58.0,102.0,1.9,12.9,119.0,156.39,129.45
2018,5,21,6,45,79.5,126.0,1.85,13.1,154.5,202.1,168.21
2018,5,21,7,0,101.0,150.0,1.8,13.3,190.0,263.9,218.84
2018,5,21,7,15,58.5,142.5,1.65,13.65,166.5,199.32,163.64
2018,5,21,7,30,16.0,135.0,1.5,14.0,143.0,140.03,112.65
2018,5,21,7,45,11.5,132.5,1.35,14.35,138.5,132.26,105.64
2018,5,21,8,0,7.0,130.0,1.2,14.7,134.0,124.85,98.84
2018,5,21,8,15,7.5,145.5,1.1,15.35,150.0,140.02,110.63
2018,5,21,8,30,8.0,161.0,1.0,16.0,166.0,155.11,122.11
2018,5,21,8,45,8.0,169.0,0.9,16.65,174.5,162.32,127.11
2018,5,21,9,0,8.0,177.0,0.8,17.3,183.0,169.5,132.06
2018,5,21,9,15,11.0,195.0,0.75,18.05,203.5,189.26,146.92
2018,5,21,9,30,14.0,213.0,0.7,18.8,224.0,208.88,161.37
2018,5,21,9,45,19.5,245.5,0.65,19.55,261.5,256.82,197.19
2018,5,21,10,0,25.0,278.0,0.6,20.3,299.0,292.98,223.11
2018,5,21,10,15,66.5,345.5,0.75,21.0,404.5,398.85,301.38
2018,5,21,10,30,108.0,413.0,0.9,21.7,510.0,515.89,384.06
2018,5,21,10,45,173.5,433.5,1.0,22.4,593.5,590.28,435.53
2018,5,21,11,0,239.0,454.0,1.1,23.1,677.0,670.62,489.86
2018,5,21,11,15,355.5,398.5,1.25,23.65,735.0,708.57,517.97
2018,5,21,11,30,472.0,343.0,1.4,24.2,793.0,748.44,547.07
2018,5,21,11,45,675.0,245.0,1.6,24.75,891.5,808.1,591.35
2018,5,21,12,0,878.0,147.0,1.8,25.3,990.0,846.13,617.97
2018,5,21,12,15,873.0,149.5,2.0,25.55,985.5,809.6,594.66
2018,5,21,12,30,868.0,152.0,2.2,25.8,981.0,771.37,570.04
2018,5,21,12,45,860.0,154.5,2.45,26.1,968.0,729.51,541.17
2018,5,21,13,0,852.0,157.0,2.7,26.4,955.0,688.29,511.72
2018,5,21,13,15,847.0,155.0,2.85,26.4,935.5,641.5,477.71
2018,5,21,13,30,842.0,153.0,3.0,26.4,916.0,593.84,442.05
2018,5,21,13,45,834.5,151.5,3.2,26.45,890.0,544.6,404.18
2018,5,21,14,0,827.0,150.0,3.4,26.5,864.0,495.1,364.9
2018,5,21,14,15,817.0,148.5,3.55,26.3,832.0,444.51,323.91
2018,5,21,14,30,807.0,147.0,3.7,26.1,800.0,394.3,282.11
2018,5,21,14,45,793.5,145.0,3.85,25.9,762.0,343.24,238.97
2018,5,21,15,0,780.0,143.0,4.0,25.7,724.0,293.35,196.51
2018,5,21,15,15,764.5,139.5,4.0,25.7,681.5,243.34,154.71
2018,5,21,15,30,749.0,136.0,4.0,25.7,639.0,187.52,111.05
2018,5,21,15,45,727.5,132.0,4.15,24.95,592.0,139.73,79.56
2018,5,21,16,0,706.0,128.0,4.3,24.2,545.0,94.69,59.77
2018,5,21,16,15,679.0,123.0,4.35,23.6,495.5,77.19,60.09
2018,5,21,16,30,652.0,118.0,4.4,23.0,446.0,76.6,59.97
2018,5,21,16,45,617.5,112.0,4.45,22.4,395.5,75.11,59.06
2018,5,21,17,0,583.0,106.0,4.5,21.8,345.0,73.5,58.01
2018,5,21,17,15,538.0,98.0,4.45,20.95,295.0,70.08,55.42
2018,5,21,17,30,493.0,90.0,4.4,20.1,245.0,65.32,51.54
2018,5,21,17,45,431.5,80.0,4.35,19.3,197.5,59.06,46.18
2018,5,21,18,0,370.0,70.0,4.3,18.5,150.0,52.58,40.4
2018,5,21,18,15,285.5,57.0,4.15,17.65,109.0,43.48,32.1
2018,5,21,18,30,201.0,44.0,4.0,16.8,68.0,34.1,23.12
2018,5,21,18,45,117.5,27.5,3.8,16.0,40.0,22.16,7.11
2018,5,21,19,0,34.0,11.0,3.6,15.2,12.0,10.01,0.0
2018,5,21,19,15,17.0,5.5,3.5,14.8,6.0,0.0,0.0
2018,5,21,19,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,22,4,45,11.0,3.5,2.5,12.2,3.5,0.0,0.0
2018,5,22,5,0,22.0,7.0,2.5,12.2,7.0,17.98,0.0
2018,5,22,5,15,87.0,18.5,2.5,12.45,26.5,94.61,6.13
2018,5,22,5,30,152.0,30.0,2.5,12.7,46.0,164.42,127.27
2018,5,22,5,45,196.0,35.5,2.55,12.95,67.5,202.05,166.49
2018,5,22,6,0,240.0,41.0,2.6,13.2,89.0,245.14,206.19
2018,5,22,6,15,120.0,31.0,2.5,13.6,55.0,144.59,121.17
2018,5,22,6,30,0.0,21.0,2.4,14.0,21.0,18.47,10.25
2018,5,22,6,45,6.0,44.0,2.35,14.4,46.5,43.72,32.15
2018,5,22,7,0,12.0,67.0,2.3,14.8,72.0,73.77,57.77
2018,5,22,7,15,12.5,77.0,2.2,15.45,82.5,84.49,66.44
2018,5,22,7,30,13.0,87.0,2.1,16.1,93.0,95.15,74.94
2018,5,22,7,45,13.5,105.5,2.0,16.7,112.5,107.31,84.53
2018,5,22,8,0,14.0,124.0,1.9,17.3,132.0,125.61,98.99
2018,5,22,8,15,16.5,144.5,1.85,18.0,155.0,147.74,116.35
2018,5,22,8,30,19.0,165.0,1.8,18.7,178.0,180.39,141.79
2018,5,22,8,45,20.0,182.5,1.8,19.35,196.5,198.62,155.37
2018,5,22,9,0,21.0,200.0,1.8,20.0,215.0,216.57,168.59
2018,5,22,9,15,21.0,211.5,1.9,20.65,227.5,227.01,175.87
2018,5,22,9,30,21.0,223.0,2.0,21.3,240.0,237.21,182.94
2018,5,22,9,45,22.5,228.0,2.05,21.9,247.0,242.09,185.99
2018,5,22,10,0,24.0,233.0,2.1,22.5,254.0,246.83,188.95
2018,5,22,10,15,28.0,255.0,2.25,22.95,280.0,270.59,206.58
2018,5,22,10,30,32.0,277.0,2.4,23.4,306.0,293.69,223.5
2018,5,22,10,45,30.5,292.0,2.55,23.85,320.0,304.04,230.56
2018,5,22,11,0,29.0,307.0,2.7,24.3,334.0,313.95,237.32
2018,5,22,11,15,35.5,334.0,2.85,24.55,367.5,341.89,257.9
2018,5,22,11,30,42.0,361.0,3.0,24.8,401.0,368.54,277.31
2018,5,22,11,45,58.0,385.5,3.15,25.05,441.0,399.51,300.08
2018,5,22,12,0,74.0,410.0,3.3,25.3,481.0,428.37,321.09
2018,5,22,12,15,115.0,436.5,3.4,25.35,546.5,477.98,357.7
2018,5,22,12,30,156.0,463.0,3.5,25.4,612.0,519.02,387.56
2018,5,22,12,45,428.0,347.0,3.65,25.45,749.5,595.5,447.54
2018,5,22,13,0,700.0,231.0,3.8,25.5,887.0,650.35,489.53
2018,5,22,13,15,784.5,181.5,3.9,25.35,903.5,625.96,471.6
2018,5,22,13,30,869.0,132.0,4.0,25.2,920.0,595.31,448.31
2018,5,22,13,45,863.0,131.0,4.05,25.1,895.5,547.38,410.38
2018,5,22,14,0,857.0,130.0,4.1,25.0,871.0,498.86,371.04
2018,5,22,14,15,848.0,129.0,4.15,24.7,839.5,448.73,329.7
2018,5,22,14,30,839.0,128.0,4.2,24.4,808.0,398.69,287.38
2018,5,22,14,45,827.5,126.0,4.2,24.15,770.5,340.79,238.34
2018,5,22,15,0,816.0,124.0,4.2,23.9,733.0,289.72,194.2
2018,5,22,15,15,802.0,120.5,4.2,23.9,690.5,238.16,150.48
2018,5,22,15,30,788.0,117.0,4.2,23.9,648.0,188.17,110.73
2018,5,22,15,45,770.0,114.0,4.15,23.25,602.0,139.94,78.39
2018,5,22,16,0,752.0,111.0,4.1,22.6,556.0,94.06,58.04
2018,5,22,16,15,728.5,106.5,4.05,22.1,507.0,66.6,51.45
2018,5,22,16,30,705.0,102.0,4.0,21.6,458.0,65.86,51.13
2018,5,22,16,45,673.0,97.0,3.95,21.1,407.0,64.58,50.32
2018,5,22,17,0,641.0,92.0,3.9,20.6,356.0,63.19,49.39
2018,5,22,17,15,598.5,86.0,3.8,19.95,305.5,60.87,47.64
2018,5,22,17,30,556.0,80.0,3.7,19.3,255.0,58.44,45.71
2018,5,22,17,45,483.5,73.0,3.65,18.65,205.0,54.94,42.71
2018,5,22,18,0,411.0,66.0,3.6,18.0,155.0,49.69,37.98
2018,5,22,18,15,249.5,53.5,3.4,17.35,103.5,40.64,29.72
2018,5,22,18,30,88.0,41.0,3.2,16.7,52.0,32.6,21.96
2018,5,22,18,45,47.0,25.0,3.05,16.05,30.5,20.9,7.21
2018,5,22,19,0,6.0,9.0,2.9,15.4,9.0,8.19,0.0
2018,5,22,19,15,3.0,4.5,2.85,15.0,4.5,0.0,0.0
2018,5,22,19,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
