Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,23,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,0.7,16.45,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,6,2,4,45,38.5,6.5,0.65,16.6,7.5,0.0,0.0
2018,6,2,5,0,77.0,13.0,0.6,16.9,15.0,52.8,0.0
2018,6,2,5,15,197.0,26.0,0.75,17.75,45.5,175.52,93.46
2018,6,2,5,30,317.0,39.0,0.9,18.6,76.0,281.15,218.66
2018,6,2,5,45,406.5,47.5,1.0,19.5,119.0,365.72,292.05
2018,6,2,6,0,496.0,56.0,1.1,20.4,162.0,456.67,365.96
2018,6,2,6,15,555.5,62.5,1.2,21.25,211.0,528.59,421.34
2018,6,2,6,30,615.0,69.0,1.3,22.1,260.0,603.54,476.01
2018,6,2,6,45,656.5,74.0,1.4,22.95,311.5,664.23,517.94
2018,6,2,7,0,698.0,79.0,1.5,23.8,363.0,725.8,558.9
2018,6,2,7,15,728.5,83.0,1.6,24.65,414.5,772.28,588.0
2018,6,2,7,30,759.0,87.0,1.7,25.5,466.0,822.95,619.25
2018,6,2,7,45,781.5,90.5,1.8,26.4,516.0,864.47,643.42
2018,6,2,8,0,804.0,94.0,1.9,27.3,566.0,904.26,666.05
2018,6,2,8,15,821.5,97.0,1.9,28.0,613.5,936.59,682.88
2018,6,2,8,30,839.0,100.0,1.9,28.7,661.0,956.15,691.36
2018,6,2,8,45,852.5,102.5,1.9,29.4,704.5,978.8,701.88
2018,6,2,9,0,866.0,105.0,1.9,30.1,748.0,998.62,710.53
2018,6,2,9,15,875.5,107.0,1.85,30.7,786.0,1010.86,714.13
2018,6,2,9,30,885.0,109.0,1.8,31.3,824.0,1019.96,715.91
2018,6,2,9,45,891.5,111.5,1.75,31.9,856.5,1023.34,714.3
2018,6,2,10,0,898.0,114.0,1.7,32.5,889.0,1023.39,710.84
2018,6,2,10,15,904.0,115.0,1.65,33.1,915.5,1018.04,704.28
2018,6,2,10,30,910.0,116.0,1.6,33.7,942.0,1009.39,695.93
2018,6,2,10,45,914.0,116.5,1.55,34.25,961.5,995.02,684.48
2018,6,2,11,0,918.0,117.0,1.5,34.8,981.0,977.47,671.31
2018,6,2,11,15,920.5,118.0,1.45,35.2,993.5,955.9,656.31
2018,6,2,11,30,923.0,119.0,1.4,35.6,1006.0,931.37,639.66
2018,6,2,11,45,924.0,119.0,1.35,36.0,1011.0,901.85,620.1
2018,6,2,12,0,925.0,119.0,1.3,36.4,1016.0,869.81,599.09
2018,6,2,12,15,925.5,118.5,1.3,36.6,1013.5,834.6,577.24
2018,6,2,12,30,926.0,118.0,1.3,36.8,1011.0,797.25,553.97
2018,6,2,12,45,925.5,116.5,1.3,37.0,1001.0,756.36,527.91
2018,6,2,13,0,925.0,115.0,1.3,37.2,991.0,713.68,498.96
2018,6,2,13,15,921.5,114.0,1.35,37.25,973.0,667.88,467.97
2018,6,2,13,30,918.0,113.0,1.4,37.3,955.0,620.82,435.21
2018,6,2,13,45,913.0,111.5,1.45,37.3,930.0,571.51,399.97
2018,6,2,14,0,908.0,110.0,1.5,37.3,905.0,521.44,363.04
2018,6,2,14,15,900.5,109.0,1.6,37.2,874.0,470.13,324.35
2018,6,2,14,30,893.0,108.0,1.7,37.1,843.0,418.69,284.27
2018,6,2,14,45,883.5,106.0,1.8,36.95,805.5,365.97,242.29
2018,6,2,15,0,874.0,104.0,1.9,36.8,768.0,313.75,200.01
2018,6,2,15,15,861.5,101.5,1.9,36.8,725.5,261.24,157.65
2018,6,2,15,30,849.0,99.0,1.9,36.8,683.0,209.94,118.01
2018,6,2,15,45,832.0,96.5,2.1,36.2,636.5,150.23,76.75
2018,6,2,16,0,815.0,94.0,2.3,35.6,590.0,101.62,51.64
2018,6,2,16,15,793.5,90.5,2.35,35.15,540.0,62.31,45.06
2018,6,2,16,30,772.0,87.0,2.4,34.7,490.0,61.55,44.73
2018,6,2,16,45,744.0,83.5,2.5,34.2,439.0,60.66,44.27
2018,6,2,17,0,716.0,80.0,2.6,33.7,388.0,59.71,43.75
2018,6,2,17,15,678.0,75.0,2.35,32.7,336.5,52.28,37.93
2018,6,2,17,30,640.0,70.0,2.1,31.7,285.0,50.16,36.42
2018,6,2,17,45,586.0,64.0,1.9,30.7,235.0,47.09,34.01
2018,6,2,18,0,532.0,58.0,1.7,29.7,185.0,43.91,31.38
2018,6,2,18,15,452.5,50.5,1.55,28.5,140.5,39.28,27.36
2018,6,2,18,30,373.0,43.0,1.4,27.3,96.0,34.56,23.01
2018,6,2,18,45,255.5,31.5,1.2,26.1,61.5,25.88,14.28
2018,6,2,19,0,138.0,20.0,1.0,24.9,27.0,15.84,0.0
2018,6,2,19,15,69.0,10.0,1.0,24.5,13.5,9.1,0.0
2018,6,2,19,30,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,6,2,19,45,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.95,23.15,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.85,22.7,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.8,22.55,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.75,22.4,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.65,22.25,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.6,22.15,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.55,21.45,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.45,21.55,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.4,22.25,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,6,3,4,45,43.5,6.5,0.4,22.75,7.5,0.0,0.0
2018,6,3,5,0,87.0,13.0,0.4,23.0,15.0,58.13,0.0
2018,6,3,5,15,213.0,25.5,0.45,23.65,46.5,184.1,97.93
2018,6,3,5,30,339.0,38.0,0.5,24.3,78.0,294.06,222.82
2018,6,3,5,45,429.5,46.0,0.55,24.95,122.0,379.36,294.54
2018,6,3,6,0,520.0,54.0,0.6,25.6,166.0,471.2,366.68
2018,6,3,6,15,579.0,60.0,0.65,26.3,215.5,542.89,419.48
2018,6,3,6,30,638.0,66.0,0.7,27.0,265.0,617.58,471.69
2018,6,3,6,45,679.0,70.5,0.75,27.7,316.5,677.94,511.49
2018,6,3,7,0,720.0,75.0,0.8,28.4,368.0,734.78,547.37
2018,6,3,7,15,750.0,78.5,0.9,29.25,420.0,785.69,578.41
2018,6,3,7,30,780.0,82.0,1.0,30.1,472.0,835.83,608.11
2018,6,3,7,45,803.5,85.0,1.1,31.0,523.0,878.15,631.94
2018,6,3,8,0,827.0,88.0,1.2,31.9,574.0,918.77,654.29
2018,6,3,8,15,844.0,91.0,1.25,32.5,622.0,941.09,664.96
2018,6,3,8,30,861.0,94.0,1.3,33.1,670.0,970.83,680.36
2018,6,3,8,45,874.5,95.5,1.4,33.75,713.5,992.69,691.36
2018,6,3,9,0,888.0,97.0,1.5,34.4,757.0,1011.7,700.7
2018,6,3,9,15,893.5,101.5,1.6,34.8,795.0,1023.02,706.16
2018,6,3,9,30,899.0,106.0,1.7,35.2,833.0,1031.0,709.78
2018,6,3,9,45,901.0,111.0,1.85,35.55,864.5,1032.62,710.48
2018,6,3,10,0,903.0,116.0,2.0,35.9,896.0,1030.8,709.19
2018,6,3,10,15,908.0,117.0,2.1,36.15,921.5,1024.41,704.91
2018,6,3,10,30,913.0,118.0,2.2,36.4,947.0,1014.73,698.73
2018,6,3,10,45,917.0,118.5,2.35,36.65,966.5,1000.32,690.26
2018,6,3,11,0,921.0,119.0,2.5,36.9,986.0,982.71,679.81
2018,6,3,11,15,923.0,120.0,2.65,37.0,998.5,960.62,666.96
2018,6,3,11,30,925.0,121.0,2.8,37.1,1011.0,935.58,652.18
2018,6,3,11,45,926.0,121.0,2.95,37.2,1015.5,906.01,634.41
2018,6,3,12,0,927.0,121.0,3.1,37.3,1020.0,873.91,614.86
2018,6,3,12,15,926.5,121.0,3.2,37.2,1017.5,838.29,593.05
2018,6,3,12,30,926.0,121.0,3.3,37.1,1015.0,800.58,569.66
2018,6,3,12,45,924.5,120.0,3.45,37.05,1004.5,759.4,543.34
2018,6,3,13,0,923.0,119.0,3.6,37.0,994.0,716.51,513.96
2018,6,3,13,15,919.0,119.0,3.65,36.8,976.5,671.28,482.12
2018,6,3,13,30,915.0,119.0,3.7,36.6,959.0,624.82,448.55
2018,6,3,13,45,909.5,117.0,3.75,36.45,933.5,574.99,411.61
2018,6,3,14,0,904.0,115.0,3.8,36.3,908.0,524.47,373.1
2018,6,3,14,15,896.0,114.0,3.8,36.05,876.5,473.14,332.95
2018,6,3,14,30,888.0,113.0,3.8,35.8,845.0,421.73,291.66
2018,6,3,14,45,878.0,111.0,3.8,35.55,807.5,369.09,248.63
2018,6,3,15,0,868.0,109.0,3.8,35.3,770.0,317.01,205.54
2018,6,3,15,15,855.0,107.0,3.8,35.3,727.5,265.03,162.82
2018,6,3,15,30,842.0,105.0,3.8,35.3,685.0,205.52,116.36
2018,6,3,15,45,826.0,101.5,3.8,34.6,638.5,154.5,80.82
2018,6,3,16,0,810.0,98.0,3.8,33.9,592.0,105.55,54.73
2018,6,3,16,15,789.0,94.5,3.8,33.4,542.5,64.98,47.61
2018,6,3,16,30,768.0,91.0,3.8,32.9,493.0,64.35,47.4
2018,6,3,16,45,740.5,87.0,3.75,32.4,442.0,63.21,46.74
2018,6,3,17,0,713.0,83.0,3.7,31.9,391.0,56.3,41.28
2018,6,3,17,15,675.5,78.0,3.55,31.05,339.5,54.39,39.98
2018,6,3,17,30,638.0,73.0,3.4,30.2,288.0,52.38,38.53
2018,6,3,17,45,585.5,66.5,3.3,29.35,238.0,49.01,35.84
2018,6,3,18,0,533.0,60.0,3.2,28.5,188.0,45.51,32.9
2018,6,3,18,15,453.5,52.0,2.85,27.45,143.0,40.52,28.54
2018,6,3,18,30,374.0,44.0,2.5,26.4,98.0,35.4,23.82
2018,6,3,18,45,257.0,32.5,2.15,25.3,63.0,26.75,15.15
2018,6,3,19,0,140.0,21.0,1.8,24.2,28.0,16.64,0.0
2018,6,3,19,15,70.0,10.5,1.75,23.65,14.0,9.55,0.0
2018,6,3,19,30,0.0,0.0,1.7,23.1,0.0,0.0,0.0
2018,6,3,19,45,0.0,0.0,1.65,22.55,0.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.55,21.65,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.4,20.95,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.3,20.35,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.25,19.85,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.2,18.95,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.25,18.55,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,6,4,4,45,53.0,6.5,1.8,15.7,8.0,0.0,0.0
2018,6,4,5,0,106.0,13.0,2.0,15.9,16.0,68.25,0.0
2018,6,4,5,15,242.0,24.5,2.15,16.4,48.5,200.54,113.39
2018,6,4,5,30,378.0,36.0,2.3,16.9,81.0,316.49,250.11
2018,6,4,5,45,456.0,43.5,2.4,17.4,123.5,393.99,320.21
2018,6,4,6,0,534.0,51.0,2.5,17.9,166.0,477.19,390.39
2018,6,4,6,15,519.0,62.0,2.65,18.75,198.0,500.51,409.47
2018,6,4,6,30,504.0,73.0,2.8,19.6,230.0,521.29,425.14
2018,6,4,6,45,539.5,82.0,2.95,20.45,277.5,578.48,467.55
2018,6,4,7,0,575.0,91.0,3.1,21.3,325.0,636.39,508.76
2018,6,4,7,15,677.5,86.0,3.25,22.2,398.0,735.64,578.81
2018,6,4,7,30,780.0,81.0,3.4,23.1,471.0,834.56,645.76
2018,6,4,7,45,812.5,81.0,3.55,24.0,524.5,881.45,674.32
2018,6,4,8,0,845.0,81.0,3.7,24.9,578.0,917.47,695.2
2018,6,4,8,15,861.0,83.5,3.75,25.65,625.5,948.51,712.27
2018,6,4,8,30,877.0,86.0,3.8,26.4,673.0,977.09,727.53
2018,6,4,8,45,889.0,88.0,3.85,27.15,716.5,998.4,737.83
2018,6,4,9,0,901.0,90.0,3.9,27.9,760.0,1016.78,746.24
2018,6,4,9,15,905.0,95.0,3.95,28.5,797.5,1027.43,750.07
2018,6,4,9,30,909.0,100.0,4.0,29.1,835.0,1034.67,751.85
2018,6,4,9,45,909.5,106.0,4.0,29.7,866.5,1036.03,749.64
2018,6,4,10,0,910.0,112.0,4.0,30.3,898.0,1033.9,745.36
2018,6,4,10,15,916.0,113.0,4.0,30.75,925.0,1028.56,739.65
2018,6,4,10,30,922.0,114.0,4.0,31.2,952.0,1019.88,731.97
2018,6,4,10,45,926.5,114.0,4.05,31.6,971.5,1005.44,721.2
2018,6,4,11,0,931.0,114.0,4.1,32.0,991.0,987.78,708.51
2018,6,4,11,15,933.5,114.5,4.15,32.15,1003.5,965.61,693.71
2018,6,4,11,30,936.0,115.0,4.2,32.3,1016.0,940.47,677.04
2018,6,4,11,45,937.0,115.5,4.25,32.45,1021.0,911.2,657.68
2018,6,4,12,0,938.0,116.0,4.3,32.6,1026.0,879.34,636.61
2018,6,4,12,15,938.5,115.0,4.4,32.6,1023.5,843.42,613.33
2018,6,4,12,30,939.0,114.0,4.5,32.6,1021.0,805.33,588.42
2018,6,4,12,45,938.0,113.0,4.6,32.55,1011.0,764.15,561.09
2018,6,4,13,0,937.0,112.0,4.7,32.5,1001.0,721.17,530.48
2018,6,4,13,15,933.5,111.0,4.8,32.3,983.0,674.99,497.22
2018,6,4,13,30,930.0,110.0,4.9,32.1,965.0,627.52,462.09
2018,6,4,13,45,925.0,109.5,4.95,31.85,940.5,578.53,424.74
2018,6,4,14,0,920.0,109.0,5.0,31.6,916.0,528.75,385.69
2018,6,4,14,15,913.5,107.0,5.0,31.25,884.5,476.61,343.84
2018,6,4,14,30,907.0,105.0,5.0,30.9,853.0,424.25,300.69
2018,6,4,14,45,898.0,103.0,5.05,30.55,816.0,371.06,256.05
2018,6,4,15,0,889.0,101.0,5.1,30.2,779.0,318.32,211.21
2018,6,4,15,15,877.0,99.0,5.1,30.2,736.5,265.56,166.52
2018,6,4,15,30,865.0,97.0,5.1,30.2,694.0,213.94,124.69
2018,6,4,15,45,849.5,94.5,5.05,29.2,647.5,162.92,88.28
2018,6,4,16,0,834.0,92.0,5.0,28.2,601.0,104.15,53.85
2018,6,4,16,15,814.5,88.5,4.95,27.55,551.5,61.02,45.56
2018,6,4,16,30,795.0,85.0,4.9,26.9,502.0,60.21,45.19
2018,6,4,16,45,768.0,81.0,4.9,26.25,450.0,58.87,44.35
2018,6,4,17,0,741.0,77.0,4.9,25.6,398.0,57.44,43.41
2018,6,4,17,15,704.0,72.5,4.8,24.8,346.0,55.45,42.0
2018,6,4,17,30,667.0,68.0,4.7,24.0,294.0,48.7,36.43
2018,6,4,17,45,616.0,62.0,4.6,23.15,243.5,45.54,33.85
2018,6,4,18,0,565.0,56.0,4.5,22.3,193.0,42.27,31.03
2018,6,4,18,15,486.5,49.0,4.35,21.45,147.0,37.96,27.14
2018,6,4,18,30,408.0,42.0,4.2,20.6,101.0,33.57,22.94
2018,6,4,18,45,287.0,31.5,4.05,19.75,65.5,25.77,14.94
2018,6,4,19,0,166.0,21.0,3.9,18.9,30.0,16.64,0.0
2018,6,4,19,15,83.0,10.5,3.8,18.35,15.0,9.55,0.0
2018,6,4,19,30,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,6,4,19,45,0.0,0.0,3.65,17.25,0.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.55,16.4,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.45,15.85,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,5,4,45,38.5,7.0,2.8,13.15,8.0,0.0,0.0
2018,6,5,5,0,77.0,14.0,2.9,13.2,16.0,53.73,0.0
2018,6,5,5,15,198.5,28.0,3.0,13.55,48.0,180.46,104.57
2018,6,5,5,30,320.0,42.0,3.1,13.9,80.0,285.38,228.75
2018,6,5,5,45,412.0,50.5,3.2,14.25,124.0,372.59,307.64
2018,6,5,6,0,504.0,59.0,3.3,14.6,168.0,465.88,387.65
2018,6,5,6,15,565.5,66.0,3.4,15.1,218.5,540.47,448.67
2018,6,5,6,30,627.0,73.0,3.5,15.6,269.0,618.13,509.07
2018,6,5,6,45,670.5,78.0,3.55,16.1,321.5,681.01,555.55
2018,6,5,7,0,714.0,83.0,3.6,16.6,374.0,744.8,601.06
2018,6,5,7,15,744.5,86.5,3.6,17.25,426.0,790.71,631.34
2018,6,5,7,30,775.0,90.0,3.6,17.9,478.0,841.26,664.21
2018,6,5,7,45,798.5,93.5,3.6,18.55,529.0,884.15,690.73
2018,6,5,8,0,822.0,97.0,3.6,19.2,580.0,925.31,715.52
2018,6,5,8,15,839.0,100.0,3.6,19.8,628.0,957.5,733.8
2018,6,5,8,30,856.0,103.0,3.6,20.4,676.0,987.22,750.22
2018,6,5,8,45,869.0,105.5,3.55,21.05,720.0,999.1,753.93
2018,6,5,9,0,882.0,108.0,3.5,21.7,764.0,1018.57,762.94
2018,6,5,9,15,897.5,106.5,3.45,22.25,804.0,1033.05,768.83
2018,6,5,9,30,913.0,105.0,3.4,22.8,844.0,1044.47,772.8
2018,6,5,9,45,926.5,102.0,3.4,23.4,878.0,1049.03,772.62
2018,6,5,10,0,940.0,99.0,3.4,24.0,912.0,1050.31,770.5
2018,6,5,10,15,943.5,101.0,3.4,24.45,938.0,1043.59,763.79
2018,6,5,10,30,947.0,103.0,3.4,24.9,964.0,1033.45,755.08
2018,6,5,10,45,942.0,108.5,3.45,25.35,980.5,1015.28,741.69
2018,6,5,11,0,937.0,114.0,3.5,25.8,997.0,993.9,726.37
2018,6,5,11,15,879.5,153.5,3.55,26.1,990.5,952.6,698.42
2018,6,5,11,30,822.0,193.0,3.6,26.4,984.0,919.99,676.29
2018,6,5,11,45,721.0,260.5,3.7,26.7,957.0,869.92,641.25
2018,6,5,12,0,620.0,328.0,3.8,27.0,930.0,813.49,599.75
2018,6,5,12,15,760.5,235.0,3.85,27.1,971.5,815.56,604.34
2018,6,5,12,30,901.0,142.0,3.9,27.2,1013.0,800.6,595.86
2018,6,5,12,45,917.0,130.0,4.0,27.3,1008.5,763.91,570.33
2018,6,5,13,0,933.0,118.0,4.1,27.4,1004.0,724.27,541.57
2018,6,5,13,15,928.5,118.0,4.15,27.3,986.0,678.4,507.61
2018,6,5,13,30,924.0,118.0,4.2,27.2,968.0,631.33,471.93
2018,6,5,13,45,918.0,117.0,4.25,27.05,942.5,581.67,433.51
2018,6,5,14,0,912.0,116.0,4.3,26.9,917.0,531.34,393.49
2018,6,5,14,15,905.0,114.0,4.35,26.65,885.5,479.36,351.26
2018,6,5,14,30,898.0,112.0,4.4,26.4,854.0,427.22,307.75
2018,6,5,14,45,888.0,110.5,4.4,26.15,816.5,374.5,262.86
2018,6,5,15,0,878.0,109.0,4.4,25.9,779.0,322.32,217.88
2018,6,5,15,15,865.5,106.5,4.4,25.9,736.5,269.62,172.76
2018,6,5,15,30,853.0,104.0,4.4,25.9,694.0,218.12,130.47
2018,6,5,15,45,837.5,101.0,4.35,25.15,647.5,158.16,86.22
2018,6,5,16,0,822.0,98.0,4.3,24.4,601.0,108.99,58.39
2018,6,5,16,15,803.0,94.0,4.25,23.9,551.5,64.65,49.33
2018,6,5,16,30,784.0,90.0,4.2,23.4,502.0,63.65,48.78
2018,6,5,16,45,757.5,85.5,4.15,22.85,450.5,62.1,47.74
2018,6,5,17,0,731.0,81.0,4.1,22.3,399.0,60.42,46.58
2018,6,5,17,15,694.0,76.5,4.05,21.6,347.0,53.3,40.71
2018,6,5,17,30,657.0,72.0,4.0,20.9,295.0,51.6,39.45
2018,6,5,17,45,605.5,65.5,3.9,20.15,244.5,48.19,36.6
2018,6,5,18,0,554.0,59.0,3.8,19.4,194.0,44.63,33.5
2018,6,5,18,15,475.5,51.5,3.7,18.65,148.0,40.01,29.28
2018,6,5,18,30,397.0,44.0,3.6,17.9,102.0,35.29,24.73
2018,6,5,18,45,279.0,32.5,3.45,17.1,66.0,26.62,15.96
2018,6,5,19,0,161.0,21.0,3.3,16.3,30.0,16.62,0.0
2018,6,5,19,15,80.5,10.5,3.2,15.85,15.0,9.55,0.0
2018,6,5,19,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,6,5,19,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,6,4,45,25.5,6.5,3.0,12.4,7.0,0.0,0.0
2018,6,6,5,0,51.0,13.0,3.0,12.5,14.0,38.97,0.0
2018,6,6,5,15,123.0,25.0,3.0,12.75,37.0,131.48,76.11
2018,6,6,5,30,195.0,37.0,3.0,13.0,60.0,200.58,160.75
2018,6,6,5,45,242.5,48.5,3.0,13.3,91.5,252.92,209.81
2018,6,6,6,0,290.0,60.0,3.0,13.6,123.0,309.46,259.97
2018,6,6,6,15,387.5,66.5,3.0,14.05,174.0,399.73,336.62
2018,6,6,6,30,485.0,73.0,3.0,14.5,225.0,506.21,422.48
2018,6,6,6,45,410.0,72.0,2.95,15.0,216.5,458.53,382.51
2018,6,6,7,0,335.0,71.0,2.9,15.5,208.0,404.12,337.31
2018,6,6,7,15,200.0,78.0,2.9,16.15,163.0,290.79,241.94
2018,6,6,7,30,65.0,85.0,2.9,16.8,118.0,151.13,122.91
2018,6,6,7,45,194.5,141.5,2.85,17.45,253.5,353.13,288.88
2018,6,6,8,0,324.0,198.0,2.8,18.1,389.0,546.32,437.45
2018,6,6,8,15,572.0,154.5,2.8,18.85,524.5,768.52,601.25
2018,6,6,8,30,820.0,111.0,2.8,19.6,660.0,961.38,730.5
2018,6,6,8,45,832.5,113.5,2.75,20.35,702.5,982.9,738.79
2018,6,6,9,0,845.0,116.0,2.7,21.1,745.0,1001.56,746.73
2018,6,6,9,15,850.5,121.5,2.8,21.65,782.5,1002.46,744.96
2018,6,6,9,30,856.0,127.0,2.9,22.2,820.0,1011.13,748.62
2018,6,6,9,45,841.0,142.0,2.95,22.7,845.5,1017.66,750.6
2018,6,6,10,0,826.0,157.0,3.0,23.2,871.0,1009.22,742.9
2018,6,6,10,15,800.5,177.5,3.15,23.55,887.0,992.43,731.24
2018,6,6,10,30,775.0,198.0,3.3,23.9,903.0,972.2,717.38
2018,6,6,10,45,732.5,229.0,3.4,24.25,906.5,951.54,702.9
2018,6,6,11,0,690.0,260.0,3.5,24.6,910.0,920.33,680.78
2018,6,6,11,15,755.0,223.0,3.65,24.75,943.0,921.41,682.46
2018,6,6,11,30,820.0,186.0,3.8,24.9,976.0,912.41,676.57
2018,6,6,11,45,845.5,170.5,4.0,25.0,988.5,890.79,662.61
2018,6,6,12,0,871.0,155.0,4.2,25.1,1001.0,858.64,641.44
2018,6,6,12,15,866.5,157.5,4.3,25.05,997.0,823.35,617.9
2018,6,6,12,30,862.0,160.0,4.4,25.0,993.0,786.39,593.02
2018,6,6,12,45,855.5,162.0,4.55,24.95,981.5,749.95,566.85
2018,6,6,13,0,849.0,164.0,4.7,24.9,970.0,707.32,535.87
2018,6,6,13,15,845.0,162.5,4.75,24.7,952.5,662.44,502.48
2018,6,6,13,30,841.0,161.0,4.8,24.5,935.0,616.59,467.52
2018,6,6,13,45,834.5,159.0,4.85,24.3,910.0,568.24,429.78
2018,6,6,14,0,828.0,157.0,4.9,24.1,885.0,519.51,390.71
2018,6,6,14,15,818.5,155.5,4.9,23.85,854.0,469.69,349.75
2018,6,6,14,30,809.0,154.0,4.9,23.6,823.0,420.17,308.04
2018,6,6,14,45,797.0,151.5,4.9,23.4,786.0,369.59,264.72
2018,6,6,15,0,785.0,149.0,4.9,23.2,749.0,319.98,221.75
2018,6,6,15,15,770.0,145.5,4.9,23.2,707.0,270.14,178.95
2018,6,6,15,30,755.0,142.0,4.9,23.2,665.0,214.45,133.28
2018,6,6,15,45,735.0,138.5,4.85,22.6,619.0,166.9,98.2
2018,6,6,16,0,715.0,135.0,4.8,22.0,573.0,121.87,72.05
2018,6,6,16,15,689.5,130.5,4.75,21.55,524.5,80.61,63.39
2018,6,6,16,30,664.0,126.0,4.7,21.1,476.0,80.59,63.74
2018,6,6,16,45,631.0,120.0,4.65,20.65,425.5,79.33,62.99
2018,6,6,17,0,598.0,114.0,4.6,20.2,375.0,77.92,62.11
2018,6,6,17,15,554.0,107.0,4.55,19.6,324.5,75.52,60.37
2018,6,6,17,30,510.0,100.0,4.5,19.0,274.0,71.69,57.3
2018,6,6,17,45,451.0,90.5,4.4,18.4,225.5,66.02,52.5
2018,6,6,18,0,392.0,81.0,4.3,17.8,177.0,60.13,47.32
2018,6,6,18,15,314.5,68.5,4.15,17.2,134.0,51.69,39.67
2018,6,6,18,30,237.0,56.0,4.0,16.6,91.0,42.96,31.5
2018,6,6,18,45,150.5,38.5,3.85,16.05,58.0,30.69,19.48
2018,6,6,19,0,64.0,21.0,3.7,15.5,25.0,17.07,0.0
2018,6,6,19,15,32.0,10.5,3.6,15.15,12.5,9.55,0.0
2018,6,6,19,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,6,6,19,45,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,7,4,45,14.5,6.0,2.55,11.8,6.5,0.0,0.0
2018,6,7,5,0,29.0,12.0,2.6,11.9,13.0,26.35,0.0
2018,6,7,5,15,106.0,30.0,2.6,12.2,41.5,119.98,69.89
2018,6,7,5,30,183.0,48.0,2.6,12.5,70.0,198.95,159.46
2018,6,7,5,45,267.5,63.0,2.65,12.85,112.0,291.1,241.11
2018,6,7,6,0,352.0,78.0,2.7,13.2,154.0,378.92,316.81
2018,6,7,6,15,416.5,88.0,2.7,13.8,201.5,451.44,377.28
2018,6,7,6,30,481.0,98.0,2.7,14.4,249.0,528.15,438.61
2018,6,7,6,45,395.0,118.0,2.7,15.0,256.5,497.47,411.33
2018,6,7,7,0,309.0,138.0,2.7,15.6,264.0,440.9,363.86
2018,6,7,7,15,262.5,170.0,2.65,16.35,287.0,446.07,364.42
2018,6,7,7,30,216.0,202.0,2.6,17.1,310.0,428.92,347.4
2018,6,7,7,45,402.5,184.5,2.6,17.85,411.5,620.04,494.9
2018,6,7,8,0,589.0,167.0,2.6,18.6,513.0,790.88,617.88
2018,6,7,8,15,670.0,156.0,2.6,19.35,580.5,865.58,665.34
2018,6,7,8,30,751.0,145.0,2.6,20.1,648.0,939.34,711.49
2018,6,7,8,45,768.0,148.5,2.6,20.8,692.0,965.34,724.59
2018,6,7,9,0,785.0,152.0,2.6,21.5,736.0,981.85,731.73
2018,6,7,9,15,811.0,147.5,2.6,22.25,778.0,1003.05,741.92
2018,6,7,9,30,837.0,143.0,2.6,23.0,820.0,1021.21,750.04
2018,6,7,9,45,864.0,134.0,2.6,23.75,858.0,1020.8,746.19
2018,6,7,10,0,891.0,125.0,2.6,24.5,896.0,1029.41,748.48
2018,6,7,10,15,896.0,128.0,2.75,25.1,923.0,1025.16,744.44
2018,6,7,10,30,901.0,131.0,2.9,25.7,950.0,1017.56,738.41
2018,6,7,10,45,904.0,132.0,3.05,26.3,969.0,1002.79,727.81
2018,6,7,11,0,907.0,133.0,3.2,26.9,988.0,984.87,715.24
2018,6,7,11,15,908.0,134.5,3.4,27.2,1000.0,962.52,700.97
2018,6,7,11,30,909.0,136.0,3.6,27.5,1012.0,937.3,684.72
2018,6,7,11,45,908.0,137.5,3.8,27.8,1016.0,907.66,665.4
2018,6,7,12,0,907.0,139.0,4.0,28.1,1020.0,875.62,644.32
2018,6,7,12,15,904.0,140.5,4.15,28.2,1016.5,839.82,620.77
2018,6,7,12,30,901.0,142.0,4.3,28.3,1013.0,802.16,595.74
2018,6,7,12,45,895.0,144.0,4.45,28.35,1002.0,761.05,567.17
2018,6,7,13,0,889.0,146.0,4.6,28.4,991.0,718.61,536.43
2018,6,7,13,15,886.5,144.5,4.7,28.3,974.0,674.53,504.1
2018,6,7,13,30,884.0,143.0,4.8,28.2,957.0,629.19,469.97
2018,6,7,13,45,878.5,141.5,4.85,28.05,932.5,581.15,432.84
2018,6,7,14,0,873.0,140.0,4.9,27.9,908.0,532.45,394.19
2018,6,7,14,15,866.0,137.5,4.95,27.7,877.0,481.92,353.2
2018,6,7,14,30,859.0,135.0,5.0,27.5,846.0,431.27,311.04
2018,6,7,14,45,849.5,132.0,5.05,27.3,809.0,373.31,262.6
2018,6,7,15,0,840.0,129.0,5.1,27.1,772.0,321.37,218.07
2018,6,7,15,15,826.5,126.5,5.1,27.1,730.0,269.75,174.03
2018,6,7,15,30,813.0,124.0,5.1,27.1,688.0,219.59,132.89
2018,6,7,15,45,798.0,120.0,5.1,26.4,642.5,169.82,96.36
2018,6,7,16,0,783.0,116.0,5.1,25.7,597.0,122.04,68.72
2018,6,7,16,15,764.5,111.0,5.0,25.25,548.5,76.26,58.78
2018,6,7,16,30,746.0,106.0,4.9,24.8,500.0,67.6,51.82
2018,6,7,16,45,719.0,100.5,4.85,24.3,449.0,66.09,50.84
2018,6,7,17,0,692.0,95.0,4.8,23.8,398.0,64.42,49.7
2018,6,7,17,15,654.0,89.5,4.6,23.15,346.5,62.53,48.36
2018,6,7,17,30,616.0,84.0,4.4,22.5,295.0,60.53,46.88
2018,6,7,17,45,564.0,76.5,4.2,21.9,245.0,56.73,43.72
2018,6,7,18,0,512.0,69.0,4.0,21.3,195.0,52.76,40.28
2018,6,7,18,15,433.5,59.5,3.6,20.45,149.0,46.77,34.91
2018,6,7,18,30,355.0,50.0,3.2,19.6,103.0,38.58,27.4
2018,6,7,18,45,243.5,36.5,2.85,18.75,67.0,28.51,17.58
2018,6,7,19,0,132.0,23.0,2.5,17.9,31.0,18.17,0.0
2018,6,7,19,15,66.0,11.5,2.5,17.35,15.5,10.46,0.0
2018,6,7,19,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,6,7,19,45,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,8,4,45,41.0,7.0,2.4,12.9,8.0,0.0,0.0
2018,6,8,5,0,82.0,14.0,2.5,13.1,16.0,56.36,0.0
2018,6,8,5,15,201.0,27.0,2.55,13.65,47.5,180.38,107.92
2018,6,8,5,30,320.0,40.0,2.6,14.2,79.0,283.86,227.33
2018,6,8,5,45,407.5,49.0,2.7,14.8,122.0,367.81,302.72
2018,6,8,6,0,495.0,58.0,2.8,15.4,165.0,458.06,379.39
2018,6,8,6,15,553.5,64.5,2.8,16.1,214.0,529.29,436.76
2018,6,8,6,30,612.0,71.0,2.8,16.8,263.0,603.43,493.24
2018,6,8,6,45,653.5,76.5,2.85,17.55,314.5,664.76,537.6
2018,6,8,7,0,695.0,82.0,2.9,18.3,366.0,726.95,580.92
2018,6,8,7,15,724.5,86.5,3.0,19.15,417.0,772.81,610.88
2018,6,8,7,30,754.0,91.0,3.1,20.0,468.0,823.18,643.36
2018,6,8,7,45,776.5,94.5,3.15,20.8,518.0,864.71,668.57
2018,6,8,8,0,799.0,98.0,3.2,21.6,568.0,904.52,692.13
2018,6,8,8,15,816.5,101.0,3.25,22.35,615.5,936.89,710.32
2018,6,8,8,30,834.0,104.0,3.3,23.1,663.0,966.87,726.73
2018,6,8,8,45,847.0,106.5,3.35,23.85,706.0,978.55,730.75
2018,6,8,9,0,860.0,109.0,3.4,24.6,749.0,997.96,740.13
2018,6,8,9,15,871.5,110.5,3.5,25.25,788.0,1011.78,746.43
2018,6,8,9,30,883.0,112.0,3.6,25.9,827.0,1022.52,750.81
2018,6,8,9,45,892.0,113.0,3.7,26.55,860.0,1026.99,751.21
2018,6,8,10,0,901.0,114.0,3.8,27.2,893.0,1028.2,749.64
2018,6,8,10,15,907.0,115.5,3.9,27.75,920.0,1023.62,744.74
2018,6,8,10,30,913.0,117.0,4.0,28.3,947.0,1015.71,737.84
2018,6,8,10,45,917.0,117.5,4.05,28.85,966.5,1001.57,726.7
2018,6,8,11,0,921.0,118.0,4.1,29.4,986.0,984.25,713.66
2018,6,8,11,15,923.5,118.5,4.2,29.7,998.5,962.43,698.78
2018,6,8,11,30,926.0,119.0,4.3,30.0,1011.0,937.66,682.0
2018,6,8,11,45,927.0,119.0,4.4,30.3,1016.0,908.36,662.21
2018,6,8,12,0,928.0,119.0,4.5,30.6,1021.0,876.53,640.72
2018,6,8,12,15,926.0,120.0,4.6,30.65,1018.0,840.83,617.17
2018,6,8,12,30,924.0,121.0,4.7,30.7,1015.0,803.12,592.26
2018,6,8,12,45,919.5,121.5,4.8,30.75,1003.5,761.37,564.09
2018,6,8,13,0,915.0,122.0,4.9,30.8,992.0,718.13,532.82
2018,6,8,13,15,911.5,121.0,4.95,30.7,974.5,673.0,499.64
2018,6,8,13,30,908.0,120.0,5.0,30.6,957.0,626.63,464.72
2018,6,8,13,45,902.0,119.0,5.05,30.5,932.0,577.85,427.12
2018,6,8,14,0,896.0,118.0,5.1,30.4,907.0,528.41,388.01
2018,6,8,14,15,889.0,116.0,5.15,30.2,876.0,477.34,346.78
2018,6,8,14,30,882.0,114.0,5.2,30.0,845.0,426.11,304.35
2018,6,8,14,45,872.0,111.5,5.2,29.8,807.5,373.58,260.04
2018,6,8,15,0,862.0,109.0,5.2,29.6,770.0,321.6,215.67
2018,6,8,15,15,849.5,106.5,5.2,29.6,728.0,269.82,171.7
2018,6,8,15,30,837.0,104.0,5.2,29.6,686.0,219.23,130.38
2018,6,8,15,45,822.0,101.0,5.2,28.9,640.5,160.23,86.85
2018,6,8,16,0,807.0,98.0,5.2,28.2,595.0,111.93,58.92
2018,6,8,16,15,788.0,94.5,5.15,27.65,546.5,65.33,49.11
2018,6,8,16,30,769.0,91.0,5.1,27.1,498.0,64.06,48.35
2018,6,8,16,45,744.0,86.5,5.05,26.6,447.5,62.56,47.37
2018,6,8,17,0,719.0,82.0,5.0,26.1,397.0,60.93,46.26
2018,6,8,17,15,684.0,77.0,4.85,25.4,346.0,53.43,40.15
2018,6,8,17,30,649.0,72.0,4.7,24.7,295.0,51.38,38.61
2018,6,8,17,45,601.0,65.5,4.55,24.0,245.5,47.99,35.83
2018,6,8,18,0,553.0,59.0,4.4,23.3,196.0,44.44,32.79
2018,6,8,18,15,480.5,51.0,4.05,22.5,150.5,39.4,28.29
2018,6,8,18,30,408.0,43.0,3.7,21.7,105.0,34.2,23.45
2018,6,8,18,45,294.5,32.5,3.35,20.95,69.0,26.43,15.8
2018,6,8,19,0,181.0,22.0,3.0,20.2,33.0,17.4,0.0
2018,6,8,19,15,90.5,11.0,2.9,19.65,16.5,10.01,0.0
2018,6,8,19,30,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,6,8,19,45,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.55,17.75,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.45,17.05,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,9,4,45,41.5,6.5,2.45,14.55,8.0,0.0,0.0
2018,6,9,5,0,83.0,13.0,2.5,14.7,16.0,55.97,0.0
2018,6,9,5,15,201.0,25.5,2.7,15.25,46.5,177.64,106.27
2018,6,9,5,30,319.0,38.0,2.9,15.8,77.0,281.39,224.33
2018,6,9,5,45,404.5,47.5,3.1,16.3,120.0,364.03,298.54
2018,6,9,6,0,490.0,57.0,3.3,16.8,163.0,453.18,374.48
2018,6,9,6,15,549.0,63.0,3.4,17.4,211.5,523.85,431.88
2018,6,9,6,30,608.0,69.0,3.5,18.0,260.0,597.5,488.7
2018,6,9,6,45,582.5,80.5,3.6,18.6,290.0,611.5,497.68
2018,6,9,7,0,557.0,92.0,3.7,19.2,320.0,621.9,503.53
2018,6,9,7,15,371.5,111.5,3.8,19.75,272.0,487.28,396.73
2018,6,9,7,30,186.0,131.0,3.9,20.3,224.0,330.43,268.33
2018,6,9,7,45,196.0,175.5,3.95,20.9,282.5,396.08,318.34
2018,6,9,8,0,206.0,220.0,4.0,21.5,341.0,460.06,365.13
2018,6,9,8,15,390.5,197.5,4.05,21.95,450.5,632.99,497.82
2018,6,9,8,30,575.0,175.0,4.1,22.4,560.0,800.2,619.28
2018,6,9,8,45,704.0,144.5,4.15,22.9,647.0,896.89,683.64
2018,6,9,9,0,833.0,114.0,4.2,23.4,734.0,987.47,742.42
2018,6,9,9,15,761.0,144.0,4.25,23.75,733.0,949.08,713.42
2018,6,9,9,30,689.0,174.0,4.3,24.1,732.0,912.98,686.99
2018,6,9,9,45,717.5,175.5,4.35,24.45,777.0,936.89,701.75
2018,6,9,10,0,746.0,177.0,4.4,24.8,822.0,950.8,709.29
2018,6,9,10,15,832.0,147.0,4.5,25.05,887.0,993.14,736.62
2018,6,9,10,30,918.0,117.0,4.6,25.3,952.0,1020.95,754.06
2018,6,9,10,45,790.0,180.0,4.7,25.55,909.5,952.25,707.26
2018,6,9,11,0,662.0,243.0,4.8,25.8,867.0,879.13,657.02
2018,6,9,11,15,626.5,273.0,5.0,25.85,870.0,852.41,638.24
2018,6,9,11,30,591.0,303.0,5.2,25.9,873.0,823.58,617.53
2018,6,9,11,45,629.5,293.0,5.35,25.95,902.5,822.34,617.59
2018,6,9,12,0,668.0,283.0,5.5,26.0,932.0,817.18,614.62
2018,6,9,12,15,672.5,281.0,5.6,25.95,933.0,787.96,594.02
2018,6,9,12,30,677.0,279.0,5.7,25.9,934.0,757.04,571.99
2018,6,9,12,45,540.0,345.0,5.8,25.8,864.0,682.89,515.99
2018,6,9,13,0,403.0,411.0,5.9,25.7,794.0,612.38,462.4
2018,6,9,13,15,403.0,401.5,5.95,25.5,779.0,578.86,437.87
2018,6,9,13,30,403.0,392.0,6.0,25.3,764.0,545.23,412.69
2018,6,9,13,45,363.0,393.5,6.05,25.1,722.0,504.76,381.73
2018,6,9,14,0,323.0,395.0,6.1,24.9,680.0,462.11,349.06
2018,6,9,14,15,368.0,365.5,6.1,24.55,679.5,437.97,329.78
2018,6,9,14,30,413.0,336.0,6.1,24.2,679.0,401.64,300.28
2018,6,9,14,45,441.5,304.0,6.1,23.85,656.0,361.61,267.13
2018,6,9,15,0,470.0,272.0,6.1,23.5,633.0,319.18,231.28
2018,6,9,15,15,516.5,240.0,6.1,23.5,616.5,278.42,195.31
2018,6,9,15,30,563.0,208.0,6.1,23.5,600.0,233.47,156.46
2018,6,9,15,45,566.0,190.5,6.05,22.6,562.0,186.88,120.94
2018,6,9,16,0,569.0,173.0,6.0,21.7,524.0,142.23,92.02
2018,6,9,16,15,517.5,171.5,5.95,21.15,470.5,109.53,88.06
2018,6,9,16,30,466.0,170.0,5.9,20.6,417.0,109.49,88.53
2018,6,9,16,45,523.5,137.0,5.8,20.05,388.5,91.23,73.37
2018,6,9,17,0,581.0,104.0,5.7,19.5,360.0,69.99,55.4
2018,6,9,17,15,557.5,94.0,5.55,18.95,314.5,65.12,51.47
2018,6,9,17,30,534.0,84.0,5.4,18.4,269.0,59.87,47.1
2018,6,9,17,45,468.0,77.5,5.2,17.85,220.0,56.88,44.61
2018,6,9,18,0,402.0,71.0,5.0,17.3,171.0,52.68,40.9
2018,6,9,18,15,349.5,58.5,4.8,16.8,131.5,44.15,33.18
2018,6,9,18,30,297.0,46.0,4.6,16.3,92.0,35.29,24.99
2018,6,9,18,45,213.5,34.0,4.4,15.75,61.0,26.44,16.29
2018,6,9,19,0,130.0,22.0,4.2,15.2,30.0,17.33,0.0
2018,6,9,19,15,65.0,11.0,4.1,14.8,15.0,10.01,0.0
2018,6,9,19,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,6,9,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,10,4,45,32.0,7.0,2.8,11.55,8.0,0.0,0.0
2018,6,10,5,0,64.0,14.0,2.9,11.7,16.0,46.76,0.0
2018,6,10,5,15,176.0,28.0,3.0,12.25,46.5,167.71,101.67
2018,6,10,5,30,288.0,42.0,3.1,12.8,77.0,266.43,214.74
2018,6,10,5,45,379.5,51.5,3.2,13.35,120.0,351.52,291.56
2018,6,10,6,0,471.0,61.0,3.3,13.9,163.0,444.26,371.12
2018,6,10,6,15,527.5,68.5,3.4,14.65,211.0,514.52,428.96
2018,6,10,6,30,584.0,76.0,3.5,15.4,259.0,587.53,485.75
2018,6,10,6,45,570.0,90.0,3.55,16.15,295.0,613.04,503.4
2018,6,10,7,0,556.0,104.0,3.6,16.9,331.0,635.69,518.2
2018,6,10,7,15,526.5,127.0,3.7,17.7,365.0,644.26,521.81
2018,6,10,7,30,497.0,150.0,3.8,18.5,399.0,657.59,528.66
2018,6,10,7,45,533.0,157.0,3.95,19.35,449.0,708.91,564.21
2018,6,10,8,0,569.0,164.0,4.1,20.2,499.0,768.38,604.48
2018,6,10,8,15,625.5,160.0,4.2,21.0,556.0,826.82,642.97
2018,6,10,8,30,682.0,156.0,4.3,21.8,613.0,884.21,679.91
2018,6,10,8,45,700.5,162.0,4.4,22.55,658.0,913.91,697.03
2018,6,10,9,0,719.0,168.0,4.5,23.3,703.0,941.15,712.57
2018,6,10,9,15,793.0,143.5,4.5,23.9,762.0,980.91,736.3
2018,6,10,9,30,867.0,119.0,4.5,24.5,821.0,1014.32,755.48
2018,6,10,9,45,877.5,119.0,4.55,25.05,854.0,1019.25,755.95
2018,6,10,10,0,888.0,119.0,4.6,25.6,887.0,1020.98,754.74
2018,6,10,10,15,894.5,120.0,4.6,26.05,914.0,1016.5,749.43
2018,6,10,10,30,901.0,121.0,4.6,26.5,941.0,1008.75,742.14
2018,6,10,10,45,905.5,121.5,4.6,26.9,960.5,995.3,731.41
2018,6,10,11,0,910.0,122.0,4.6,27.3,980.0,978.69,718.75
2018,6,10,11,15,912.0,122.5,4.65,27.6,992.0,956.68,703.32
2018,6,10,11,30,914.0,123.0,4.7,27.9,1004.0,931.78,686.04
2018,6,10,11,45,915.0,122.5,4.75,28.15,1008.5,902.39,665.9
2018,6,10,12,0,916.0,122.0,4.8,28.4,1013.0,870.54,644.08
2018,6,10,12,15,915.5,121.5,4.85,28.5,1010.0,835.22,620.21
2018,6,10,12,30,915.0,121.0,4.9,28.6,1007.0,797.87,594.82
2018,6,10,12,45,913.5,119.5,4.95,28.7,996.5,757.09,566.66
2018,6,10,13,0,912.0,118.0,5.0,28.8,986.0,714.64,535.32
2018,6,10,13,15,907.5,118.0,5.05,28.7,968.5,669.94,502.08
2018,6,10,13,30,903.0,118.0,5.1,28.6,951.0,624.06,467.16
2018,6,10,13,45,897.0,117.0,5.1,28.55,926.5,575.63,429.25
2018,6,10,14,0,891.0,116.0,5.1,28.5,902.0,526.53,389.9
2018,6,10,14,15,883.5,114.5,5.15,28.25,871.0,475.95,348.82
2018,6,10,14,30,876.0,113.0,5.2,28.0,840.0,425.26,306.56
2018,6,10,14,45,866.5,110.5,5.2,27.8,803.0,373.27,262.33
2018,6,10,15,0,857.0,108.0,5.2,27.6,766.0,321.78,217.99
2018,6,10,15,15,844.5,105.5,5.2,27.6,724.5,270.3,173.88
2018,6,10,15,30,832.0,103.0,5.2,27.6,683.0,220.02,132.35
2018,6,10,15,45,816.5,100.0,5.2,26.9,637.5,161.23,88.37
2018,6,10,16,0,801.0,97.0,5.2,26.2,592.0,113.19,59.84
2018,6,10,16,15,780.5,94.0,5.15,25.7,543.5,67.22,51.09
2018,6,10,16,30,760.0,91.0,5.1,25.2,495.0,63.87,48.57
2018,6,10,16,45,733.0,87.0,5.05,24.7,444.5,62.73,47.89
2018,6,10,17,0,706.0,83.0,5.0,24.2,394.0,55.85,42.29
2018,6,10,17,15,669.0,78.5,4.9,23.55,343.5,54.31,41.22
2018,6,10,17,30,632.0,74.0,4.8,22.9,293.0,52.69,40.03
2018,6,10,17,45,580.5,67.5,4.7,22.2,243.5,49.35,37.29
2018,6,10,18,0,529.0,61.0,4.6,21.5,194.0,45.87,34.29
2018,6,10,18,15,453.5,53.0,4.35,20.75,149.0,40.9,29.83
2018,6,10,18,30,378.0,45.0,4.1,20.0,104.0,35.79,25.03
2018,6,10,18,45,269.0,34.5,3.85,19.2,69.0,28.12,17.47
2018,6,10,19,0,160.0,24.0,3.6,18.4,34.0,18.95,0.55
2018,6,10,19,15,82.5,12.5,3.5,17.9,17.5,11.37,0.0
2018,6,10,19,30,5.0,1.0,3.4,17.4,1.0,0.0,0.0
2018,6,10,19,45,2.5,0.5,3.3,16.95,0.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,11,4,45,47.0,6.5,2.25,13.2,8.0,0.0,0.0
2018,6,11,5,0,94.0,13.0,2.3,13.4,16.0,61.77,0.0
2018,6,11,5,15,219.5,25.0,2.35,13.9,47.5,188.94,114.64
2018,6,11,5,30,345.0,37.0,2.4,14.4,79.0,296.4,237.25
2018,6,11,5,45,432.5,45.0,2.4,14.95,122.5,379.48,311.73
2018,6,11,6,0,520.0,53.0,2.4,15.5,166.0,469.11,387.42
2018,6,11,6,15,577.0,58.5,2.45,16.25,214.5,538.52,442.59
2018,6,11,6,30,634.0,64.0,2.5,17.0,263.0,610.83,497.31
2018,6,11,6,45,673.5,68.5,2.5,17.7,313.5,665.36,536.09
2018,6,11,7,0,713.0,73.0,2.5,18.4,364.0,725.58,577.54
2018,6,11,7,15,741.5,77.0,2.55,19.3,415.0,775.65,609.97
2018,6,11,7,30,770.0,81.0,2.6,20.2,466.0,824.95,640.91
2018,6,11,7,45,792.0,83.5,2.65,21.05,515.5,865.15,664.82
2018,6,11,8,0,814.0,86.0,2.7,21.9,565.0,903.66,687.12
2018,6,11,8,15,830.5,89.0,2.75,22.7,612.0,925.6,697.95
2018,6,11,8,30,847.0,92.0,2.8,23.5,659.0,954.95,713.82
2018,6,11,8,45,859.5,94.0,2.85,24.35,702.0,976.56,724.18
2018,6,11,9,0,872.0,96.0,2.9,25.2,745.0,995.37,732.73
2018,6,11,9,15,871.5,104.0,2.9,25.95,781.0,1004.87,735.09
2018,6,11,9,30,871.0,112.0,2.9,26.7,817.0,1010.9,735.38
2018,6,11,9,45,865.5,122.0,2.95,27.5,846.5,1010.56,732.01
2018,6,11,10,0,860.0,132.0,3.0,28.3,876.0,1006.7,726.57
2018,6,11,10,15,867.0,133.5,3.05,29.05,903.0,1003.27,721.72
2018,6,11,10,30,874.0,135.0,3.1,29.8,930.0,996.61,714.94
2018,6,11,10,45,879.0,135.5,3.15,30.55,950.0,983.84,704.41
2018,6,11,11,0,884.0,136.0,3.2,31.3,970.0,967.95,692.06
2018,6,11,11,15,887.5,136.0,3.25,31.7,982.5,947.19,677.67
2018,6,11,11,30,891.0,136.0,3.3,32.1,995.0,923.56,661.53
2018,6,11,11,45,893.0,136.0,3.3,32.5,1001.0,895.91,642.53
2018,6,11,12,0,895.0,136.0,3.3,32.9,1007.0,865.78,621.97
2018,6,11,12,15,899.0,133.0,3.35,33.1,1006.0,832.46,600.09
2018,6,11,12,30,903.0,130.0,3.4,33.3,1005.0,796.94,576.65
2018,6,11,12,45,907.5,125.5,3.45,33.5,997.0,758.43,550.74
2018,6,11,13,0,912.0,121.0,3.5,33.7,989.0,717.86,521.77
2018,6,11,13,15,909.0,120.0,3.55,33.75,972.0,673.32,489.63
2018,6,11,13,30,906.0,119.0,3.6,33.8,955.0,627.49,455.82
2018,6,11,13,45,901.5,117.0,3.65,33.85,931.0,578.98,419.24
2018,6,11,14,0,897.0,115.0,3.7,33.9,907.0,529.68,381.1
2018,6,11,14,15,890.0,113.5,3.75,33.85,876.5,479.05,341.11
2018,6,11,14,30,883.0,112.0,3.8,33.8,846.0,428.26,299.92
2018,6,11,14,45,874.0,110.0,3.85,33.7,809.5,376.46,257.2
2018,6,11,15,0,865.0,108.0,3.9,33.6,773.0,325.09,214.23
2018,6,11,15,15,852.5,106.0,3.9,33.6,731.5,273.55,171.35
2018,6,11,15,30,840.0,104.0,3.9,33.6,690.0,223.19,130.88
2018,6,11,15,45,824.5,101.0,3.95,33.1,644.5,164.0,87.65
2018,6,11,16,0,809.0,98.0,4.0,32.6,599.0,115.53,59.38
2018,6,11,16,15,788.5,95.0,4.0,32.15,550.0,69.13,51.23
2018,6,11,16,30,768.0,92.0,4.0,31.7,501.0,64.62,47.83
2018,6,11,16,45,741.0,88.0,3.95,31.25,450.5,63.5,47.18
2018,6,11,17,0,714.0,84.0,3.9,30.8,400.0,56.56,41.67
2018,6,11,17,15,677.0,79.0,3.7,30.1,348.5,54.68,40.36
2018,6,11,17,30,640.0,74.0,3.5,29.4,297.0,52.68,38.91
2018,6,11,17,45,588.0,68.5,3.3,28.65,247.5,50.13,36.91
2018,6,11,18,0,536.0,63.0,3.1,27.9,198.0,47.51,34.72
2018,6,11,18,15,459.5,55.0,2.7,26.7,152.5,42.6,30.49
2018,6,11,18,30,383.0,47.0,2.3,25.5,107.0,37.56,25.91
2018,6,11,18,45,272.0,36.0,1.9,24.35,71.0,28.09,17.08
2018,6,11,19,0,161.0,25.0,1.5,23.2,35.0,19.75,1.58
2018,6,11,19,15,83.5,13.5,1.45,22.65,18.5,12.28,0.0
2018,6,11,19,30,6.0,2.0,1.4,22.1,2.0,0.0,0.0
2018,6,11,19,45,3.0,1.0,1.3,21.55,1.0,0.0,0.0
