Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.15,20.65,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.05,19.9,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,0.95,18.6,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,0.85,17.65,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.7,16.45,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.65,16.65,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.55,17.1,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,6,12,4,45,48.0,7.0,0.45,17.9,8.5,0.0,0.0
2018,6,12,5,0,96.0,14.0,0.4,18.3,17.0,63.71,0.0
2018,6,12,5,15,224.0,26.0,0.4,19.25,49.0,192.23,113.41
2018,6,12,5,30,352.0,38.0,0.4,20.2,81.0,301.59,232.59
2018,6,12,5,45,439.5,46.0,0.4,21.2,124.5,385.19,302.71
2018,6,12,6,0,527.0,54.0,0.4,22.2,168.0,475.18,373.08
2018,6,12,6,15,583.5,60.0,0.5,23.15,217.0,545.22,424.95
2018,6,12,6,30,640.0,66.0,0.6,24.1,266.0,618.11,476.31
2018,6,12,6,45,679.5,70.5,0.7,25.05,317.0,677.34,515.76
2018,6,12,7,0,719.0,75.0,0.8,26.0,368.0,733.04,551.34
2018,6,12,7,15,748.0,78.5,0.95,27.05,419.5,783.14,582.42
2018,6,12,7,30,777.0,82.0,1.1,28.1,471.0,832.45,612.14
2018,6,12,7,45,798.5,85.5,1.25,29.15,521.0,873.65,635.85
2018,6,12,8,0,820.0,89.0,1.4,30.2,571.0,913.11,658.03
2018,6,12,8,15,837.0,91.0,1.45,30.95,618.0,934.3,667.77
2018,6,12,8,30,854.0,93.0,1.5,31.7,665.0,963.03,682.36
2018,6,12,8,45,866.5,95.5,1.55,32.4,708.5,985.32,692.88
2018,6,12,9,0,879.0,98.0,1.6,33.1,752.0,1004.76,701.7
2018,6,12,9,15,890.0,99.5,1.65,33.6,791.0,1018.54,707.69
2018,6,12,9,30,901.0,101.0,1.7,34.1,830.0,1029.19,711.92
2018,6,12,9,45,910.5,101.0,1.75,34.6,863.5,1033.44,712.42
2018,6,12,10,0,920.0,101.0,1.8,35.1,897.0,1034.41,711.13
2018,6,12,10,15,924.5,102.5,1.95,35.45,923.0,1028.66,707.65
2018,6,12,10,30,929.0,104.0,2.1,35.8,949.0,1019.57,702.21
2018,6,12,10,45,932.0,104.5,2.2,36.15,968.0,1004.71,692.72
2018,6,12,11,0,935.0,105.0,2.3,36.5,987.0,986.66,681.36
2018,6,12,11,15,937.5,105.5,2.45,36.65,1000.0,965.03,668.82
2018,6,12,11,30,940.0,106.0,2.6,36.8,1013.0,940.41,654.33
2018,6,12,11,45,940.5,106.5,2.7,37.0,1018.0,911.21,636.32
2018,6,12,12,0,941.0,107.0,2.8,37.2,1023.0,879.43,616.59
2018,6,12,12,15,938.5,108.0,2.95,37.2,1019.5,843.32,594.74
2018,6,12,12,30,936.0,109.0,3.1,37.2,1016.0,805.18,571.29
2018,6,12,12,45,932.0,109.5,3.25,37.2,1005.0,763.69,545.29
2018,6,12,13,0,928.0,110.0,3.4,37.2,994.0,720.62,516.06
2018,6,12,13,15,924.5,109.0,3.5,37.05,976.5,675.24,484.44
2018,6,12,13,30,921.0,108.0,3.6,36.9,959.0,628.58,451.03
2018,6,12,13,45,914.5,107.5,3.7,36.8,934.0,579.59,414.9
2018,6,12,14,0,908.0,107.0,3.8,36.7,909.0,529.94,377.23
2018,6,12,14,15,900.5,105.5,3.9,36.4,878.0,478.66,337.58
2018,6,12,14,30,893.0,104.0,4.0,36.1,847.0,427.25,296.64
2018,6,12,14,45,884.0,103.0,4.05,35.85,811.0,375.76,254.55
2018,6,12,15,0,875.0,102.0,4.1,35.6,775.0,324.68,212.16
2018,6,12,15,15,863.0,100.0,4.1,35.6,733.5,272.8,169.21
2018,6,12,15,30,851.0,98.0,4.1,35.6,692.0,222.05,128.61
2018,6,12,15,45,835.5,95.5,4.15,34.85,646.5,171.83,92.45
2018,6,12,16,0,820.0,93.0,4.2,34.1,601.0,113.89,57.08
2018,6,12,16,15,799.5,90.0,4.2,33.6,552.0,66.92,49.11
2018,6,12,16,30,779.0,87.0,4.2,33.1,503.0,61.09,44.64
2018,6,12,16,45,753.0,83.5,4.15,32.6,452.5,60.19,44.18
2018,6,12,17,0,727.0,80.0,4.1,32.1,402.0,59.24,43.64
2018,6,12,17,15,691.5,75.5,4.0,31.35,351.0,52.21,38.08
2018,6,12,17,30,656.0,71.0,3.9,30.6,300.0,50.48,36.85
2018,6,12,17,45,607.0,65.5,3.8,29.85,250.5,47.82,34.77
2018,6,12,18,0,558.0,60.0,3.7,29.1,201.0,45.08,32.49
2018,6,12,18,15,484.5,52.5,3.35,28.05,155.5,40.48,28.53
2018,6,12,18,30,411.0,45.0,3.0,27.0,110.0,35.76,24.25
2018,6,12,18,45,300.0,35.0,2.7,25.95,73.5,28.53,17.34
2018,6,12,19,0,189.0,25.0,2.4,24.9,37.0,19.76,2.31
2018,6,12,19,15,98.5,13.5,2.35,24.2,19.5,12.28,0.0
2018,6,12,19,30,8.0,2.0,2.3,23.5,2.0,0.0,0.0
2018,6,12,19,45,4.0,1.0,2.25,22.85,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.2,22.2,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.1,21.75,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,1.95,20.9,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.85,20.2,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.75,19.6,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.65,18.7,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.55,18.3,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.45,17.9,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.35,17.55,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,6,13,4,45,47.5,7.0,1.5,16.1,8.5,0.0,0.0
2018,6,13,5,0,95.0,14.0,1.6,16.3,17.0,63.14,0.0
2018,6,13,5,15,224.5,26.0,1.7,16.85,49.0,192.41,115.23
2018,6,13,5,30,354.0,38.0,1.8,17.4,81.0,302.69,238.84
2018,6,13,5,45,443.5,45.5,1.9,18.0,125.0,387.08,313.22
2018,6,13,6,0,533.0,53.0,2.0,18.6,169.0,477.94,388.7
2018,6,13,6,15,591.5,59.0,2.0,19.4,218.5,549.66,444.17
2018,6,13,6,30,650.0,65.0,2.0,20.2,268.0,624.39,499.08
2018,6,13,6,45,691.0,68.5,2.0,21.0,319.5,679.34,536.84
2018,6,13,7,0,732.0,72.0,2.0,21.8,371.0,740.16,577.27
2018,6,13,7,15,761.0,76.0,2.0,22.8,423.0,791.26,608.79
2018,6,13,7,30,790.0,80.0,2.0,23.8,475.0,841.58,638.72
2018,6,13,7,45,812.0,83.0,2.0,24.8,525.5,882.94,661.66
2018,6,13,8,0,834.0,86.0,2.0,25.8,576.0,922.56,682.91
2018,6,13,8,15,851.0,88.0,2.05,26.6,623.5,944.19,693.05
2018,6,13,8,30,868.0,90.0,2.1,27.4,671.0,973.21,708.08
2018,6,13,8,45,881.0,92.0,2.15,28.2,715.0,995.66,718.68
2018,6,13,9,0,894.0,94.0,2.2,29.0,759.0,1015.25,727.49
2018,6,13,9,15,901.5,96.0,2.3,29.65,796.5,1026.25,731.93
2018,6,13,9,30,909.0,98.0,2.4,30.3,834.0,1034.05,734.53
2018,6,13,9,45,914.0,101.0,2.5,30.95,866.5,1037.14,734.3
2018,6,13,10,0,919.0,104.0,2.6,31.6,899.0,1036.85,732.11
2018,6,13,10,15,924.0,105.5,2.75,32.1,925.5,1031.58,727.86
2018,6,13,10,30,929.0,107.0,2.9,32.6,952.0,1022.96,721.6
2018,6,13,10,45,932.5,108.0,3.0,33.05,972.0,1009.06,711.83
2018,6,13,11,0,936.0,109.0,3.1,33.5,992.0,991.92,700.12
2018,6,13,11,15,938.5,109.0,3.25,33.8,1004.5,969.75,686.07
2018,6,13,11,30,941.0,109.0,3.4,34.1,1017.0,944.61,670.09
2018,6,13,11,45,941.5,110.0,3.5,34.4,1022.5,915.8,651.4
2018,6,13,12,0,942.0,111.0,3.6,34.7,1028.0,884.4,630.98
2018,6,13,12,15,941.0,111.5,3.7,34.7,1025.5,848.98,608.59
2018,6,13,12,30,940.0,112.0,3.8,34.7,1023.0,811.44,584.62
2018,6,13,12,45,938.0,111.5,3.9,34.75,1013.0,770.4,557.96
2018,6,13,13,0,936.0,111.0,4.0,34.8,1003.0,727.62,528.05
2018,6,13,13,15,932.5,110.0,4.05,34.65,985.5,681.92,495.49
2018,6,13,13,30,929.0,109.0,4.1,34.5,968.0,634.92,461.18
2018,6,13,13,45,923.5,108.5,4.15,34.35,943.5,586.1,424.61
2018,6,13,14,0,918.0,108.0,4.2,34.2,919.0,536.53,386.45
2018,6,13,14,15,911.5,106.5,4.2,33.95,888.5,485.2,346.01
2018,6,13,14,30,905.0,105.0,4.2,33.7,858.0,433.62,304.27
2018,6,13,14,45,896.0,104.0,4.25,33.45,822.0,381.51,261.26
2018,6,13,15,0,887.0,103.0,4.3,33.2,786.0,329.81,217.91
2018,6,13,15,15,875.5,100.5,4.3,33.2,744.0,277.06,173.79
2018,6,13,15,30,864.0,98.0,4.3,33.2,702.0,225.38,131.97
2018,6,13,15,45,849.0,95.0,4.35,32.3,656.0,174.2,94.65
2018,6,13,16,0,834.0,92.0,4.4,31.4,610.0,115.23,58.04
2018,6,13,16,15,814.0,89.5,4.4,30.75,561.0,67.87,50.5
2018,6,13,16,30,794.0,87.0,4.4,30.1,512.0,61.19,45.32
2018,6,13,16,45,767.5,84.0,4.35,29.45,461.0,60.65,45.17
2018,6,13,17,0,741.0,81.0,4.3,28.8,410.0,60.08,44.98
2018,6,13,17,15,705.5,76.0,4.25,27.95,358.0,57.81,43.39
2018,6,13,17,30,670.0,71.0,4.2,27.1,306.0,50.52,37.47
2018,6,13,17,45,619.5,65.5,4.1,26.3,255.5,47.84,35.35
2018,6,13,18,0,569.0,60.0,4.0,25.5,205.0,45.08,33.03
2018,6,13,18,15,495.5,53.0,3.85,24.55,159.0,40.9,29.35
2018,6,13,18,30,422.0,46.0,3.7,23.6,113.0,36.64,25.39
2018,6,13,18,45,311.0,35.5,3.55,22.7,75.5,28.96,18.02
2018,6,13,19,0,200.0,25.0,3.4,21.8,38.0,19.76,3.11
2018,6,13,19,15,105.0,13.5,3.4,21.15,20.0,12.28,0.0
2018,6,13,19,30,10.0,2.0,3.4,20.5,2.0,0.0,0.0
2018,6,13,19,45,5.0,1.0,3.35,19.85,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,19.2,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.25,18.75,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.15,17.9,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.05,16.6,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.0,16.05,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,14,4,45,43.5,7.0,2.3,14.5,8.5,0.0,0.0
2018,6,14,5,0,87.0,14.0,2.4,14.7,17.0,58.87,0.0
2018,6,14,5,15,213.0,27.0,2.45,15.2,49.0,186.91,112.43
2018,6,14,5,30,339.0,40.0,2.5,15.7,81.0,294.96,234.86
2018,6,14,5,45,349.0,44.5,2.55,16.2,104.0,322.73,264.5
2018,6,14,6,0,359.0,49.0,2.6,16.7,127.0,349.13,289.5
2018,6,14,6,15,180.0,64.5,2.6,17.4,103.5,223.37,185.51
2018,6,14,6,30,1.0,80.0,2.6,18.1,80.0,74.5,57.12
2018,6,14,6,45,20.5,112.0,2.6,18.8,120.0,133.64,106.83
2018,6,14,7,0,40.0,144.0,2.6,19.5,160.0,186.81,150.23
2018,6,14,7,15,105.5,174.0,2.55,20.4,225.0,294.86,237.5
2018,6,14,7,30,171.0,204.0,2.5,21.3,290.0,390.25,311.43
2018,6,14,7,45,286.0,206.5,2.45,22.15,367.5,518.15,408.49
2018,6,14,8,0,401.0,209.0,2.4,23.0,445.0,652.35,505.18
2018,6,14,8,15,526.0,188.5,2.4,23.8,524.5,754.1,576.16
2018,6,14,8,30,651.0,168.0,2.4,24.6,604.0,867.28,650.21
2018,6,14,8,45,775.5,131.0,2.4,25.4,683.5,946.55,698.29
2018,6,14,9,0,900.0,94.0,2.4,26.2,763.0,1021.31,742.22
2018,6,14,9,15,911.5,94.5,2.45,26.85,802.5,1034.7,747.11
2018,6,14,9,30,923.0,95.0,2.5,27.5,842.0,1044.95,750.7
2018,6,14,9,45,932.5,95.0,2.6,28.2,876.0,1049.35,751.1
2018,6,14,10,0,942.0,95.0,2.7,28.9,910.0,1050.4,749.55
2018,6,14,10,15,947.5,96.0,2.75,29.5,937.0,1045.14,743.97
2018,6,14,10,30,953.0,97.0,2.8,30.1,964.0,1036.46,736.44
2018,6,14,10,45,956.5,98.0,2.9,30.7,984.0,1022.46,726.16
2018,6,14,11,0,960.0,99.0,3.0,31.3,1004.0,1005.14,713.89
2018,6,14,11,15,962.5,99.0,3.1,31.7,1017.0,982.7,699.02
2018,6,14,11,30,965.0,99.0,3.2,32.1,1030.0,957.21,682.24
2018,6,14,11,45,966.0,99.5,3.3,32.5,1035.5,927.97,663.02
2018,6,14,12,0,967.0,100.0,3.4,32.9,1041.0,896.04,642.02
2018,6,14,12,15,965.0,100.5,3.55,32.95,1038.0,859.22,618.88
2018,6,14,12,30,963.0,101.0,3.7,33.0,1035.0,820.28,594.07
2018,6,14,12,45,959.5,102.0,3.8,33.1,1024.5,778.71,566.88
2018,6,14,13,0,956.0,103.0,3.9,33.2,1014.0,735.42,536.71
2018,6,14,13,15,952.5,102.5,4.05,33.0,997.0,689.37,504.16
2018,6,14,13,30,949.0,102.0,4.2,32.8,980.0,641.98,469.68
2018,6,14,13,45,943.5,101.5,4.3,32.65,955.5,592.33,432.34
2018,6,14,14,0,938.0,101.0,4.4,32.5,931.0,541.89,393.3
2018,6,14,14,15,931.0,100.0,4.45,32.15,900.0,489.81,352.14
2018,6,14,14,30,924.0,99.0,4.5,31.8,869.0,437.5,309.61
2018,6,14,14,45,914.5,98.0,4.55,31.45,832.0,384.33,265.45
2018,6,14,15,0,905.0,97.0,4.6,31.1,795.0,331.59,220.93
2018,6,14,15,15,894.0,95.0,4.6,31.1,753.0,278.44,175.92
2018,6,14,15,30,883.0,93.0,4.6,31.1,711.0,226.29,133.17
2018,6,14,15,45,867.0,91.0,4.6,30.05,664.5,174.72,95.18
2018,6,14,16,0,851.0,89.0,4.6,29.0,618.0,125.03,65.52
2018,6,14,16,15,831.0,86.5,4.55,28.4,568.5,67.15,50.42
2018,6,14,16,30,811.0,84.0,4.5,27.8,519.0,59.19,44.11
2018,6,14,16,45,785.5,80.5,4.4,27.2,467.5,58.19,43.55
2018,6,14,17,0,760.0,77.0,4.3,26.6,416.0,57.11,42.91
2018,6,14,17,15,727.0,73.0,4.2,25.85,364.5,55.52,41.83
2018,6,14,17,30,694.0,69.0,4.1,25.1,313.0,53.87,40.67
2018,6,14,17,45,646.5,63.5,3.95,24.4,262.0,46.39,34.4
2018,6,14,18,0,599.0,58.0,3.8,23.7,211.0,43.54,31.98
2018,6,14,18,15,527.5,51.0,3.6,22.85,164.0,39.27,28.19
2018,6,14,18,30,456.0,44.0,3.4,22.0,117.0,34.89,24.11
2018,6,14,18,45,346.0,34.5,3.15,21.2,79.0,28.04,17.45
2018,6,14,19,0,236.0,25.0,2.9,20.4,41.0,20.98,4.34
2018,6,14,19,15,125.0,13.5,2.85,19.9,21.5,12.28,0.0
2018,6,14,19,30,14.0,2.0,2.8,19.4,2.0,0.0,0.0
2018,6,14,19,45,7.0,1.0,2.7,18.85,1.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.55,17.35,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.5,16.25,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,15,4,45,39.5,7.5,2.15,14.1,8.5,0.0,0.0
2018,6,15,5,0,79.0,15.0,2.2,14.3,17.0,55.5,0.0
2018,6,15,5,15,202.5,28.5,2.25,14.7,49.0,183.34,109.84
2018,6,15,5,30,326.0,42.0,2.3,15.1,81.0,288.19,229.71
2018,6,15,5,45,338.0,43.5,2.35,15.55,101.0,313.99,257.81
2018,6,15,6,0,350.0,45.0,2.4,16.0,121.0,336.87,280.16
2018,6,15,6,15,175.0,44.0,2.4,16.7,82.0,205.64,171.44
2018,6,15,6,30,0.0,43.0,2.4,17.4,43.0,37.92,26.49
2018,6,15,6,45,13.5,57.0,2.45,18.1,62.5,64.48,49.38
2018,6,15,7,0,27.0,71.0,2.5,18.8,82.0,90.62,71.43
2018,6,15,7,15,22.0,94.0,2.5,19.55,103.5,110.79,87.35
2018,6,15,7,30,17.0,117.0,2.5,20.3,125.0,130.65,102.7
2018,6,15,7,45,32.5,138.5,2.45,21.05,156.5,167.6,132.38
2018,6,15,8,0,48.0,160.0,2.4,21.8,188.0,204.94,161.7
2018,6,15,8,15,60.5,189.5,2.45,22.55,228.0,248.35,194.99
2018,6,15,8,30,73.0,219.0,2.5,23.3,268.0,291.64,227.46
2018,6,15,8,45,77.0,264.5,2.5,24.05,319.0,343.78,265.39
2018,6,15,9,0,81.0,310.0,2.5,24.8,370.0,395.22,301.85
2018,6,15,9,15,251.0,299.0,2.65,25.45,499.5,586.69,444.72
2018,6,15,9,30,421.0,288.0,2.8,26.1,629.0,759.56,566.74
2018,6,15,9,45,663.5,199.0,2.9,26.7,761.0,909.23,669.72
2018,6,15,10,0,906.0,110.0,3.0,27.3,893.0,1030.65,745.83
2018,6,15,10,15,918.0,107.5,3.1,27.7,922.0,1028.25,741.92
2018,6,15,10,30,930.0,105.0,3.2,28.1,951.0,1022.53,737.1
2018,6,15,10,45,934.0,105.5,3.35,28.5,971.0,1008.75,727.6
2018,6,15,11,0,938.0,106.0,3.5,28.9,991.0,991.72,716.09
2018,6,15,11,15,940.0,106.5,3.6,29.15,1003.5,969.69,701.45
2018,6,15,11,30,942.0,107.0,3.7,29.4,1016.0,944.68,684.9
2018,6,15,11,45,943.0,107.0,3.8,29.65,1021.0,915.52,665.6
2018,6,15,12,0,944.0,107.0,3.9,29.9,1026.0,883.77,644.53
2018,6,15,12,15,940.0,109.5,4.0,29.9,1023.0,847.77,621.15
2018,6,15,12,30,936.0,112.0,4.1,29.9,1020.0,809.8,596.25
2018,6,15,12,45,929.5,115.0,4.2,29.9,1009.0,768.63,568.93
2018,6,15,13,0,923.0,118.0,4.3,29.9,998.0,726.01,538.37
2018,6,15,13,15,919.0,117.0,4.4,29.7,980.5,680.55,505.45
2018,6,15,13,30,915.0,116.0,4.5,29.5,963.0,633.86,470.77
2018,6,15,13,45,909.0,116.0,4.55,29.3,939.0,585.8,434.03
2018,6,15,14,0,903.0,116.0,4.6,29.1,915.0,537.04,395.74
2018,6,15,14,15,895.5,115.0,4.65,28.75,884.5,486.35,355.17
2018,6,15,14,30,888.0,114.0,4.7,28.4,854.0,435.52,313.31
2018,6,15,14,45,878.5,111.5,4.75,28.1,817.0,382.99,269.16
2018,6,15,15,0,869.0,109.0,4.8,27.8,780.0,330.93,224.7
2018,6,15,15,15,856.5,107.0,4.8,27.8,738.5,279.21,180.41
2018,6,15,15,30,844.0,105.0,4.8,27.8,697.0,228.64,138.49
2018,6,15,15,45,827.5,102.5,4.95,26.7,651.0,169.51,94.03
2018,6,15,16,0,811.0,100.0,5.1,25.6,605.0,121.13,64.41
2018,6,15,16,15,791.0,96.5,5.1,24.85,556.0,74.22,47.93
2018,6,15,16,30,771.0,93.0,5.1,24.1,507.0,65.18,49.89
2018,6,15,16,45,745.0,88.5,5.05,23.35,456.0,63.72,48.99
2018,6,15,17,0,719.0,84.0,5.0,22.6,405.0,62.15,47.97
2018,6,15,17,15,685.5,79.0,4.9,21.8,354.5,54.56,41.73
2018,6,15,17,30,652.0,74.0,4.8,21.0,304.0,52.58,40.26
2018,6,15,17,45,606.0,67.5,4.65,20.2,254.5,49.25,37.52
2018,6,15,18,0,560.0,61.0,4.5,19.4,205.0,45.76,34.53
2018,6,15,18,15,491.0,53.5,4.3,18.75,159.5,41.21,30.41
2018,6,15,18,30,422.0,46.0,4.1,18.1,114.0,36.53,25.97
2018,6,15,18,45,317.0,36.0,3.9,17.45,77.0,29.33,18.89
2018,6,15,19,0,212.0,26.0,3.7,16.8,40.0,20.55,4.84
2018,6,15,19,15,111.5,14.0,3.6,16.5,21.0,12.73,0.0
2018,6,15,19,30,11.0,2.0,3.5,16.2,2.0,0.0,0.0
2018,6,15,19,45,5.5,1.0,3.4,15.85,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,16,4,45,40.5,7.5,2.5,12.65,8.5,0.0,0.0
2018,6,16,5,0,81.0,15.0,2.5,12.7,17.0,56.52,0.0
2018,6,16,5,15,204.5,28.0,2.5,13.0,49.0,183.43,110.04
2018,6,16,5,30,328.0,41.0,2.5,13.3,81.0,288.52,231.62
2018,6,16,5,45,338.0,43.0,2.55,13.6,100.5,313.18,259.24
2018,6,16,6,0,348.0,45.0,2.6,13.9,120.0,335.31,281.29
2018,6,16,6,15,174.0,43.0,2.55,14.35,80.5,203.25,171.05
2018,6,16,6,30,0.0,41.0,2.5,14.8,41.0,36.14,25.29
2018,6,16,6,45,0.0,59.0,2.5,15.25,59.0,52.11,38.88
2018,6,16,7,0,0.0,77.0,2.5,15.7,77.0,68.21,52.29
2018,6,16,7,15,0.5,107.5,2.5,16.45,107.5,98.48,77.23
2018,6,16,7,30,1.0,138.0,2.5,17.2,138.0,129.09,101.93
2018,6,16,7,45,34.5,184.0,2.55,17.9,204.0,221.03,177.02
2018,6,16,8,0,68.0,230.0,2.6,18.6,270.0,303.95,242.39
2018,6,16,8,15,123.5,264.5,2.6,19.3,344.5,413.5,326.77
2018,6,16,8,30,179.0,299.0,2.6,20.0,419.0,505.73,395.12
2018,6,16,8,45,300.5,290.5,2.65,20.75,507.5,632.94,489.04
2018,6,16,9,0,422.0,282.0,2.7,21.5,596.0,761.21,579.53
2018,6,16,9,15,463.0,282.5,2.75,22.15,643.5,800.53,604.33
2018,6,16,9,30,504.0,283.0,2.8,22.8,691.0,838.1,628.23
2018,6,16,9,45,634.5,233.5,2.85,23.45,768.0,916.42,681.95
2018,6,16,10,0,765.0,184.0,2.9,24.1,845.0,978.32,720.12
2018,6,16,10,15,854.5,142.5,3.0,24.55,902.5,1001.17,733.17
2018,6,16,10,30,944.0,101.0,3.1,25.0,960.0,1032.41,752.02
2018,6,16,10,45,947.0,102.0,3.15,25.45,979.5,1018.08,740.85
2018,6,16,11,0,950.0,103.0,3.2,25.9,999.0,1000.48,728.09
2018,6,16,11,15,952.5,103.5,3.3,26.15,1012.0,978.75,713.67
2018,6,16,11,30,955.0,104.0,3.4,26.4,1025.0,953.98,697.28
2018,6,16,11,45,955.5,104.0,3.5,26.65,1030.0,924.12,677.5
2018,6,16,12,0,956.0,104.0,3.6,26.9,1035.0,891.66,655.92
2018,6,16,12,15,952.0,106.0,3.65,27.0,1031.5,854.93,631.48
2018,6,16,12,30,948.0,108.0,3.7,27.1,1028.0,816.2,605.53
2018,6,16,12,45,943.0,110.0,3.75,27.2,1017.5,774.93,577.66
2018,6,16,13,0,938.0,112.0,3.8,27.3,1007.0,732.07,546.7
2018,6,16,13,15,934.0,111.5,3.85,27.25,989.5,686.46,513.12
2018,6,16,13,30,930.0,111.0,3.9,27.2,972.0,639.57,477.79
2018,6,16,13,45,924.5,110.0,3.95,27.15,947.5,590.39,439.86
2018,6,16,14,0,919.0,109.0,4.0,27.1,923.0,540.45,400.32
2018,6,16,14,15,911.5,107.5,4.05,26.85,891.5,488.69,358.62
2018,6,16,14,30,904.0,106.0,4.1,26.6,860.0,436.77,315.62
2018,6,16,14,45,894.5,104.5,4.15,26.35,823.5,384.23,271.15
2018,6,16,15,0,885.0,103.0,4.2,26.1,787.0,332.13,226.34
2018,6,16,15,15,873.5,101.0,4.2,26.1,745.5,279.86,181.33
2018,6,16,15,30,862.0,99.0,4.2,26.1,704.0,228.65,138.56
2018,6,16,15,45,846.0,97.0,4.35,25.3,658.0,178.1,100.4
2018,6,16,16,0,830.0,95.0,4.5,24.5,612.0,119.94,62.81
2018,6,16,16,15,809.5,92.5,4.5,23.95,563.0,72.71,46.12
2018,6,16,16,30,789.0,90.0,4.5,23.4,514.0,63.16,48.31
2018,6,16,16,45,762.0,86.5,4.55,22.85,463.0,62.34,47.9
2018,6,16,17,0,735.0,83.0,4.6,22.3,412.0,61.45,47.43
2018,6,16,17,15,698.0,79.0,4.6,21.6,360.5,54.61,41.81
2018,6,16,17,30,661.0,75.0,4.6,20.9,309.0,53.35,40.94
2018,6,16,17,45,609.5,69.5,4.6,20.2,258.5,50.8,38.88
2018,6,16,18,0,558.0,64.0,4.6,19.5,208.0,48.18,36.63
2018,6,16,18,15,481.0,57.0,4.45,18.85,161.5,44.15,32.96
2018,6,16,18,30,404.0,50.0,4.3,18.2,115.0,40.06,29.01
2018,6,16,18,45,290.5,39.0,4.2,17.55,77.5,30.41,19.82
2018,6,16,19,0,177.0,28.0,4.1,16.9,40.0,22.11,6.13
2018,6,16,19,15,92.5,15.0,4.1,16.6,21.0,13.64,0.0
2018,6,16,19,30,8.0,2.0,4.1,16.3,2.0,0.0,0.0
2018,6,16,19,45,4.0,1.0,4.05,16.0,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.85,15.35,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,17,4,45,35.5,7.0,1.25,13.0,8.0,0.0,0.0
2018,6,17,5,0,71.0,14.0,1.2,13.1,16.0,50.28,0.0
2018,6,17,5,15,194.0,27.5,1.25,13.4,47.5,176.28,104.32
2018,6,17,5,30,317.0,41.0,1.3,13.7,79.0,281.46,224.3
2018,6,17,5,45,333.5,51.0,1.3,14.0,107.5,316.24,259.26
2018,6,17,6,0,350.0,61.0,1.3,14.3,136.0,352.2,291.76
2018,6,17,6,15,262.5,88.0,1.3,14.9,153.0,318.69,264.56
2018,6,17,6,30,175.0,115.0,1.3,15.5,170.0,277.72,229.77
2018,6,17,6,45,268.0,124.0,1.35,16.05,225.0,382.27,314.88
2018,6,17,7,0,361.0,133.0,1.4,16.6,280.0,496.59,403.15
2018,6,17,7,15,363.5,140.5,1.4,17.3,305.5,516.43,415.22
2018,6,17,7,30,366.0,148.0,1.4,18.0,331.0,535.21,426.85
2018,6,17,7,45,277.0,184.5,1.45,18.7,331.0,482.56,382.91
2018,6,17,8,0,188.0,221.0,1.5,19.4,331.0,425.49,335.79
2018,6,17,8,15,158.5,245.5,1.55,20.1,343.5,425.03,332.87
2018,6,17,8,30,129.0,270.0,1.6,20.8,356.0,422.55,328.11
2018,6,17,8,45,111.5,289.0,1.7,21.45,367.0,424.01,327.05
2018,6,17,9,0,94.0,308.0,1.8,22.1,378.0,406.13,311.87
2018,6,17,9,15,357.5,256.5,1.95,22.6,542.5,666.06,506.49
2018,6,17,9,30,621.0,205.0,2.1,23.1,707.0,879.27,654.74
2018,6,17,9,45,759.0,159.0,2.2,23.6,797.5,955.44,701.49
2018,6,17,10,0,897.0,113.0,2.3,24.1,888.0,1025.2,744.46
2018,6,17,10,15,903.5,113.5,2.45,24.5,915.0,1020.6,740.3
2018,6,17,10,30,910.0,114.0,2.6,24.9,942.0,1012.72,734.84
2018,6,17,10,45,915.0,114.5,2.7,25.25,962.5,1000.11,726.06
2018,6,17,11,0,920.0,115.0,2.8,25.6,983.0,984.29,715.3
2018,6,17,11,15,922.0,115.5,2.95,25.85,995.0,962.56,701.41
2018,6,17,11,30,924.0,116.0,3.1,26.1,1007.0,937.9,685.56
2018,6,17,11,45,925.5,115.5,3.2,26.3,1012.5,909.12,666.69
2018,6,17,12,0,927.0,115.0,3.3,26.5,1018.0,877.81,646.06
2018,6,17,12,15,924.5,116.0,3.4,26.6,1015.0,842.22,622.67
2018,6,17,12,30,922.0,117.0,3.5,26.7,1012.0,804.65,597.75
2018,6,17,12,45,918.0,118.5,3.65,26.75,1002.0,764.59,571.2
2018,6,17,13,0,914.0,120.0,3.8,26.8,992.0,722.95,541.25
2018,6,17,13,15,911.5,118.5,3.8,26.75,975.5,678.47,508.27
2018,6,17,13,30,909.0,117.0,3.8,26.7,959.0,632.67,473.54
2018,6,17,13,45,904.5,115.5,3.85,26.65,935.0,584.6,436.41
2018,6,17,14,0,900.0,114.0,3.9,26.6,911.0,535.71,397.64
2018,6,17,14,15,893.5,112.5,3.9,26.45,881.0,485.31,356.73
2018,6,17,14,30,887.0,111.0,3.9,26.3,851.0,434.67,314.55
2018,6,17,14,45,878.5,108.5,3.95,26.15,815.0,382.58,270.41
2018,6,17,15,0,870.0,106.0,4.0,26.0,779.0,330.86,225.9
2018,6,17,15,15,858.5,103.5,4.0,26.0,737.5,279.0,181.3
2018,6,17,15,30,847.0,101.0,4.0,26.0,696.0,228.21,138.9
2018,6,17,15,45,832.0,98.5,4.0,25.5,651.0,169.05,93.68
2018,6,17,16,0,817.0,96.0,4.0,25.0,606.0,120.53,63.33
2018,6,17,16,15,797.5,93.0,3.95,24.6,557.5,73.64,46.26
2018,6,17,16,30,778.0,90.0,3.9,24.2,509.0,63.01,48.02
2018,6,17,16,45,752.0,86.0,3.9,23.75,458.5,61.84,47.29
2018,6,17,17,0,726.0,82.0,3.9,23.3,408.0,60.57,46.46
2018,6,17,17,15,691.0,77.5,3.85,22.75,357.0,53.44,40.6
2018,6,17,17,30,656.0,73.0,3.8,22.2,306.0,51.77,39.36
2018,6,17,17,45,607.0,68.0,3.7,21.65,256.5,49.57,37.57
2018,6,17,18,0,558.0,63.0,3.6,21.1,207.0,47.32,35.64
2018,6,17,18,15,485.5,55.5,3.5,20.45,161.0,42.82,31.6
2018,6,17,18,30,413.0,48.0,3.4,19.8,115.0,38.21,27.24
2018,6,17,18,45,306.0,37.5,3.25,19.1,78.0,30.62,19.89
2018,6,17,19,0,199.0,27.0,3.1,18.4,41.0,21.32,6.07
2018,6,17,19,15,104.5,14.5,3.05,17.95,21.5,13.19,0.0
2018,6,17,19,30,10.0,2.0,3.0,17.5,2.0,0.0,0.0
2018,6,17,19,45,5.0,1.0,2.9,17.0,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.75,16.25,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,6,18,4,45,41.0,7.0,0.8,14.45,8.0,0.0,0.0
2018,6,18,5,0,82.0,14.0,0.9,14.7,16.0,56.05,0.0
2018,6,18,5,15,199.5,27.0,0.9,15.2,47.0,178.3,103.6
2018,6,18,5,30,317.0,40.0,0.9,15.7,78.0,280.46,221.05
2018,6,18,5,45,404.0,48.5,0.9,16.2,120.5,363.2,293.46
2018,6,18,6,0,491.0,57.0,0.9,16.7,163.0,452.08,366.49
2018,6,18,6,15,549.0,64.0,0.95,17.45,211.5,523.27,421.86
2018,6,18,6,30,607.0,71.0,1.0,18.2,260.0,597.44,476.3
2018,6,18,6,45,648.5,76.0,1.05,19.0,310.5,657.98,518.19
2018,6,18,7,0,690.0,81.0,1.1,19.8,361.0,719.42,559.08
2018,6,18,7,15,720.0,84.5,1.2,20.8,411.5,764.6,587.3
2018,6,18,7,30,750.0,88.0,1.3,21.8,462.0,814.26,617.92
2018,6,18,7,45,772.5,91.5,1.45,22.8,511.5,855.92,642.92
2018,6,18,8,0,795.0,95.0,1.6,23.8,561.0,895.93,666.41
2018,6,18,8,15,647.0,157.0,1.7,24.5,556.5,843.77,628.65
2018,6,18,8,30,499.0,219.0,1.8,25.2,552.0,766.94,573.06
2018,6,18,8,45,449.5,254.0,1.95,25.9,569.0,758.84,564.7
2018,6,18,9,0,400.0,289.0,2.1,26.6,586.0,746.68,552.97
2018,6,18,9,15,529.5,251.0,2.2,27.05,665.5,833.58,613.56
2018,6,18,9,30,659.0,213.0,2.3,27.5,745.0,926.22,674.46
2018,6,18,9,45,757.0,173.0,2.4,28.0,808.5,968.14,699.13
2018,6,18,10,0,855.0,133.0,2.5,28.5,872.0,1004.15,720.27
2018,6,18,10,15,831.5,153.5,2.6,28.8,890.5,1001.81,717.62
2018,6,18,10,30,808.0,174.0,2.7,29.1,909.0,984.63,705.97
2018,6,18,10,45,812.5,175.5,2.8,29.45,928.0,972.57,697.63
2018,6,18,11,0,817.0,177.0,2.9,29.8,947.0,957.47,687.34
2018,6,18,11,15,859.0,151.5,2.95,30.0,971.0,938.15,674.43
2018,6,18,11,30,901.0,126.0,3.0,30.2,995.0,926.93,666.85
2018,6,18,11,45,901.0,126.5,3.1,30.4,999.5,898.23,648.23
2018,6,18,12,0,901.0,127.0,3.2,30.6,1004.0,867.12,628.05
2018,6,18,12,15,904.5,124.0,3.35,30.7,1003.0,833.63,606.68
2018,6,18,12,30,908.0,121.0,3.5,30.8,1002.0,797.95,583.61
2018,6,18,12,45,912.0,116.5,3.6,30.9,994.0,759.28,558.06
2018,6,18,13,0,916.0,112.0,3.7,31.0,986.0,718.56,529.16
2018,6,18,13,15,912.5,111.5,3.8,30.95,969.5,674.28,497.15
2018,6,18,13,30,909.0,111.0,3.9,30.9,953.0,628.73,463.39
2018,6,18,13,45,904.5,109.5,4.0,30.85,929.5,580.75,426.98
2018,6,18,14,0,900.0,108.0,4.1,30.8,906.0,531.94,388.9
2018,6,18,14,15,893.0,106.5,4.15,30.65,875.5,481.4,348.55
2018,6,18,14,30,886.0,105.0,4.2,30.5,845.0,430.67,306.95
2018,6,18,14,45,876.5,103.5,4.25,30.3,809.0,379.08,263.86
2018,6,18,15,0,867.0,102.0,4.3,30.1,773.0,327.96,220.47
2018,6,18,15,15,855.5,100.0,4.3,30.1,732.0,276.66,176.91
2018,6,18,15,30,844.0,98.0,4.3,30.1,691.0,226.41,135.49
2018,6,18,15,45,829.5,95.5,4.3,29.5,646.5,176.66,98.16
2018,6,18,16,0,815.0,93.0,4.3,28.9,602.0,119.1,61.04
2018,6,18,16,15,797.5,89.5,4.3,28.55,554.5,72.01,43.67
2018,6,18,16,30,780.0,86.0,4.3,28.2,507.0,60.16,44.82
2018,6,18,16,45,755.5,83.0,4.25,27.8,457.5,59.61,44.62
2018,6,18,17,0,731.0,80.0,4.2,27.4,408.0,59.03,44.36
2018,6,18,17,15,698.0,75.5,4.1,26.8,357.5,57.16,43.04
2018,6,18,17,30,665.0,71.0,4.0,26.2,307.0,50.31,37.43
2018,6,18,17,45,616.0,65.5,3.95,25.65,257.0,47.63,35.27
2018,6,18,18,0,567.0,60.0,3.9,25.1,207.0,44.87,32.92
2018,6,18,18,15,500.0,52.5,3.6,24.35,161.5,40.28,28.89
2018,6,18,18,30,433.0,45.0,3.3,23.6,116.0,35.54,24.53
2018,6,18,18,45,328.0,35.5,2.95,22.8,79.0,28.75,18.04
2018,6,18,19,0,223.0,26.0,2.6,22.0,42.0,21.75,6.5
2018,6,18,19,15,118.0,14.0,2.5,21.5,22.0,12.73,0.0
2018,6,18,19,30,13.0,2.0,2.4,21.0,2.0,0.0,0.0
2018,6,18,19,45,6.5,1.0,2.3,20.45,1.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.15,19.6,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.0,18.95,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.8,18.35,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.55,17.85,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.25,17.1,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.95,16.05,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,6,19,4,45,49.0,6.5,1.3,16.25,8.0,0.0,0.0
2018,6,19,5,0,98.0,13.0,1.4,16.5,16.0,63.54,0.0
2018,6,19,5,15,226.0,25.0,1.5,17.05,47.5,190.67,109.12
2018,6,19,5,30,354.0,37.0,1.6,17.6,79.0,300.5,236.09
2018,6,19,5,45,420.0,44.0,1.65,18.1,117.0,368.32,297.49
2018,6,19,6,0,486.0,51.0,1.7,18.6,155.0,440.66,358.49
2018,6,19,6,15,372.0,69.5,1.7,19.35,161.5,390.82,319.33
2018,6,19,6,30,258.0,88.0,1.7,20.1,168.0,338.06,275.88
2018,6,19,6,45,188.0,117.5,1.75,20.85,181.5,307.82,249.79
2018,6,19,7,0,118.0,147.0,1.8,21.6,195.0,272.59,218.95
2018,6,19,7,15,256.5,146.0,1.8,22.4,268.5,409.34,327.62
2018,6,19,7,30,395.0,145.0,1.8,23.2,342.0,557.68,438.43
2018,6,19,7,45,487.5,140.0,1.8,24.0,408.5,644.59,499.03
2018,6,19,8,0,580.0,135.0,1.8,24.8,475.0,744.82,565.68
2018,6,19,8,15,680.0,123.0,1.8,25.7,553.5,835.19,622.56
2018,6,19,8,30,780.0,111.0,1.8,26.6,632.0,921.54,674.67
2018,6,19,8,45,831.5,101.5,1.85,27.5,689.5,957.23,693.23
2018,6,19,9,0,883.0,92.0,1.9,28.4,747.0,1001.89,717.73
2018,6,19,9,15,891.5,94.5,1.9,29.1,785.5,1014.75,721.8
2018,6,19,9,30,900.0,97.0,1.9,29.8,824.0,1024.43,724.31
2018,6,19,9,45,906.0,99.0,1.95,30.45,856.5,1027.77,723.82
2018,6,19,10,0,912.0,101.0,2.0,31.1,889.0,1027.8,721.47
2018,6,19,10,15,918.0,102.0,2.05,31.55,916.0,1023.44,717.16
2018,6,19,10,30,924.0,103.0,2.1,32.0,943.0,1015.75,710.96
2018,6,19,10,45,929.0,103.0,2.15,32.4,963.5,1002.77,701.78
2018,6,19,11,0,934.0,103.0,2.2,32.8,984.0,986.55,690.74
2018,6,19,11,15,937.0,103.5,2.3,33.1,997.5,965.79,677.74
2018,6,19,11,30,940.0,104.0,2.4,33.4,1011.0,942.01,662.84
2018,6,19,11,45,941.5,104.0,2.45,33.65,1016.5,913.58,644.68
2018,6,19,12,0,943.0,104.0,2.5,33.9,1022.0,882.51,624.82
2018,6,19,12,15,941.0,105.0,2.65,34.0,1019.5,847.07,603.13
2018,6,19,12,30,939.0,106.0,2.8,34.1,1017.0,809.55,579.79
2018,6,19,12,45,935.5,106.5,2.9,34.2,1007.0,768.61,553.59
2018,6,19,13,0,932.0,107.0,3.0,34.3,997.0,726.02,524.51
2018,6,19,13,15,929.0,106.5,3.1,34.2,980.5,681.45,493.28
2018,6,19,13,30,926.0,106.0,3.2,34.1,964.0,635.52,460.2
2018,6,19,13,45,921.5,105.0,3.3,34.05,940.5,587.2,424.36
2018,6,19,14,0,917.0,104.0,3.4,34.0,917.0,538.02,386.82
2018,6,19,14,15,910.5,102.5,3.45,33.75,886.5,486.9,346.96
2018,6,19,14,30,904.0,101.0,3.5,33.5,856.0,435.52,305.73
2018,6,19,14,45,895.5,99.0,3.6,33.25,820.0,383.03,262.73
2018,6,19,15,0,887.0,97.0,3.7,33.0,784.0,330.88,219.22
2018,6,19,15,15,875.5,95.5,3.7,33.0,743.0,278.94,175.67
2018,6,19,15,30,864.0,94.0,3.7,33.0,702.0,228.03,134.19
2018,6,19,15,45,850.0,91.5,3.8,32.25,657.0,177.33,96.6
2018,6,19,16,0,836.0,89.0,3.9,31.5,612.0,128.3,66.6
2018,6,19,16,15,817.5,86.0,3.9,31.0,563.5,70.83,41.57
2018,6,19,16,30,799.0,83.0,3.9,30.5,515.0,58.21,42.76
2018,6,19,16,45,773.5,80.0,3.9,29.95,464.5,57.55,42.48
2018,6,19,17,0,748.0,77.0,3.9,29.4,414.0,56.84,42.15
2018,6,19,17,15,714.0,73.0,3.9,28.65,362.5,55.25,41.09
2018,6,19,17,30,680.0,69.0,3.9,27.9,311.0,48.89,35.95
2018,6,19,17,45,631.5,64.0,3.85,27.15,261.0,46.53,34.1
2018,6,19,18,0,583.0,59.0,3.8,26.4,211.0,44.1,32.08
2018,6,19,18,15,512.0,52.0,3.65,25.45,164.5,39.87,28.4
2018,6,19,18,30,441.0,45.0,3.5,24.5,118.0,35.53,24.42
2018,6,19,18,45,332.5,35.5,3.35,23.5,80.0,28.73,17.98
2018,6,19,19,0,224.0,26.0,3.2,22.5,42.0,21.71,6.77
2018,6,19,19,15,118.5,14.0,3.1,21.85,22.0,12.73,0.0
2018,6,19,19,30,13.0,2.0,3.0,21.2,2.0,0.0,0.0
2018,6,19,19,45,6.5,1.0,2.9,20.55,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,19.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.35,18.1,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.25,17.65,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.15,17.25,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.05,16.95,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.7,16.45,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,20,4,45,56.5,7.0,1.35,14.75,8.5,0.0,0.0
2018,6,20,5,0,113.0,14.0,1.5,15.0,17.0,72.3,0.0
2018,6,20,5,15,249.5,25.0,1.55,15.55,49.5,203.7,115.82
2018,6,20,5,30,386.0,36.0,1.6,16.1,82.0,319.06,251.76
2018,6,20,5,45,421.0,42.0,1.7,16.65,114.0,366.18,297.44
2018,6,20,6,0,456.0,48.0,1.8,17.2,146.0,415.13,340.52
2018,6,20,6,15,241.5,73.5,1.85,18.15,126.5,299.1,246.08
2018,6,20,6,30,27.0,99.0,1.9,19.1,107.0,126.17,100.36
2018,6,20,6,45,48.5,121.0,1.95,20.0,139.0,168.29,135.44
2018,6,20,7,0,70.0,143.0,2.0,20.9,171.0,211.28,169.93
2018,6,20,7,15,260.5,138.5,2.05,21.9,264.5,403.23,324.75
2018,6,20,7,30,451.0,134.0,2.1,22.9,358.0,594.72,468.91
2018,6,20,7,45,590.0,123.0,2.2,23.85,448.0,729.46,562.02
2018,6,20,8,0,729.0,112.0,2.3,24.8,538.0,858.45,646.96
2018,6,20,8,15,808.5,98.5,2.35,25.7,607.5,925.01,686.61
2018,6,20,8,30,888.0,85.0,2.4,26.6,677.0,986.28,722.28
2018,6,20,8,45,900.5,86.5,2.4,27.5,721.0,1008.25,731.44
2018,6,20,9,0,913.0,88.0,2.4,28.4,765.0,1027.32,739.08
2018,6,20,9,15,918.0,92.0,2.45,29.15,803.0,1038.63,742.81
2018,6,20,9,30,923.0,96.0,2.5,29.9,841.0,1046.58,744.61
2018,6,20,9,45,924.0,101.0,2.55,30.7,873.0,1048.18,742.42
2018,6,20,10,0,925.0,106.0,2.6,31.5,905.0,1046.3,738.26
2018,6,20,10,15,931.5,107.5,2.7,31.95,933.0,1042.76,734.77
2018,6,20,10,30,938.0,109.0,2.8,32.4,961.0,1035.81,729.27
2018,6,20,10,45,943.5,108.0,2.9,32.8,981.5,1021.99,719.74
2018,6,20,11,0,949.0,107.0,3.0,33.2,1002.0,1004.92,708.28
2018,6,20,11,15,953.5,107.5,3.1,33.4,1017.0,985.15,695.76
2018,6,20,11,30,958.0,108.0,3.2,33.6,1032.0,962.22,681.25
2018,6,20,11,45,960.0,107.5,3.35,33.85,1038.0,933.2,663.01
2018,6,20,12,0,962.0,107.0,3.5,34.1,1044.0,901.49,642.93
2018,6,20,12,15,961.0,107.5,3.6,34.15,1042.0,865.73,620.31
2018,6,20,12,30,960.0,108.0,3.7,34.2,1040.0,827.79,596.06
2018,6,20,12,45,956.5,109.0,3.85,34.25,1030.0,786.42,569.51
2018,6,20,13,0,953.0,110.0,4.0,34.3,1020.0,743.35,539.98
2018,6,20,13,15,950.0,109.0,4.05,34.15,1003.0,697.45,507.37
2018,6,20,13,30,947.0,108.0,4.1,34.0,986.0,650.17,472.94
2018,6,20,13,45,942.5,107.0,4.2,33.9,962.0,600.85,436.12
2018,6,20,14,0,938.0,106.0,4.3,33.8,938.0,550.64,397.57
2018,6,20,14,15,932.0,104.5,4.35,33.55,907.5,498.69,356.77
2018,6,20,14,30,926.0,103.0,4.4,33.3,877.0,446.39,314.54
2018,6,20,14,45,918.0,101.0,4.45,33.0,840.5,392.91,270.48
2018,6,20,15,0,910.0,99.0,4.5,32.7,804.0,339.71,225.88
2018,6,20,15,15,898.5,97.0,4.5,32.7,762.0,286.16,180.84
2018,6,20,15,30,887.0,95.0,4.5,32.7,720.0,233.66,137.9
2018,6,20,15,45,873.0,92.5,4.5,31.95,674.0,181.72,99.18
2018,6,20,16,0,859.0,90.0,4.5,31.2,628.0,131.45,68.2
2018,6,20,16,15,841.0,87.0,4.45,30.65,578.5,72.78,42.45
2018,6,20,16,30,823.0,84.0,4.4,30.1,529.0,59.12,43.58
2018,6,20,16,45,798.5,80.5,4.35,29.55,477.5,58.11,43.02
2018,6,20,17,0,774.0,77.0,4.3,29.0,426.0,57.03,42.37
2018,6,20,17,15,741.0,72.5,4.2,28.25,373.5,55.03,40.97
2018,6,20,17,30,708.0,68.0,4.1,27.5,321.0,52.93,39.43
2018,6,20,17,45,661.0,63.5,4.05,26.7,270.0,46.28,33.96
2018,6,20,18,0,614.0,59.0,4.0,25.9,219.0,44.22,32.26
2018,6,20,18,15,544.5,52.0,3.8,24.9,171.0,39.96,28.56
2018,6,20,18,30,475.0,45.0,3.6,23.9,123.0,35.6,24.56
2018,6,20,18,45,365.5,36.0,3.35,22.95,84.0,29.23,18.47
2018,6,20,19,0,256.0,27.0,3.1,22.0,45.0,22.69,7.64
2018,6,20,19,15,136.0,14.5,3.05,21.3,23.5,13.19,0.0
2018,6,20,19,30,16.0,2.0,3.0,20.6,2.0,0.0,0.0
2018,6,20,19,45,8.0,1.0,2.9,19.95,1.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.75,18.9,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.5,17.45,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.45,16.9,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.35,16.4,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,21,4,45,64.0,6.5,1.6,13.9,8.5,0.0,0.0
2018,6,21,5,0,128.0,13.0,1.7,14.1,17.0,79.21,0.0
2018,6,21,5,15,272.5,24.0,1.75,14.65,50.5,215.52,121.13
2018,6,21,5,30,417.0,35.0,1.8,15.2,84.0,336.91,266.63
2018,6,21,5,45,492.5,41.5,1.8,15.75,126.5,412.63,335.45
2018,6,21,6,0,568.0,48.0,1.8,16.3,169.0,493.8,403.34
2018,6,21,6,15,547.0,56.5,1.9,17.15,198.5,510.95,417.49
2018,6,21,6,30,526.0,65.0,2.0,18.0,228.0,525.15,428.02
2018,6,21,6,45,489.0,82.0,2.05,18.9,255.0,534.46,433.41
2018,6,21,7,0,452.0,99.0,2.1,19.8,282.0,529.65,427.41
2018,6,21,7,15,546.5,101.5,2.15,20.75,352.0,637.7,505.74
2018,6,21,7,30,641.0,104.0,2.2,21.7,422.0,739.72,575.53
2018,6,21,7,45,705.0,105.5,2.25,22.6,489.0,814.65,623.77
2018,6,21,8,0,769.0,107.0,2.3,23.5,556.0,885.12,667.64
2018,6,21,8,15,836.5,94.5,2.35,24.4,620.0,947.1,704.59
2018,6,21,8,30,904.0,82.0,2.4,25.3,684.0,998.26,733.61
2018,6,21,8,45,915.5,83.5,2.45,26.2,728.0,1019.52,742.91
2018,6,21,9,0,927.0,85.0,2.5,27.1,772.0,1037.81,750.58
2018,6,21,9,15,937.0,86.0,2.6,27.8,811.5,1050.88,756.1
2018,6,21,9,30,947.0,87.0,2.7,28.5,851.0,1060.7,759.68
2018,6,21,9,45,955.5,87.5,2.8,29.2,885.5,1065.1,759.96
2018,6,21,10,0,964.0,88.0,2.9,29.9,920.0,1066.07,758.25
2018,6,21,10,15,969.0,88.5,3.0,30.5,947.0,1060.08,752.61
2018,6,21,10,30,974.0,89.0,3.1,31.1,974.0,1050.65,744.98
2018,6,21,10,45,977.0,90.0,3.15,31.7,994.5,1036.36,734.0
2018,6,21,11,0,980.0,91.0,3.2,32.3,1015.0,1018.71,721.07
2018,6,21,11,15,982.0,92.0,3.25,32.8,1028.5,996.85,705.9
2018,6,21,11,30,984.0,93.0,3.3,33.3,1042.0,971.85,688.82
2018,6,21,11,45,985.0,93.0,3.3,33.8,1047.5,942.05,668.42
2018,6,21,12,0,986.0,93.0,3.3,34.3,1053.0,909.51,646.33
2018,6,21,12,15,980.5,97.0,3.35,34.5,1050.0,872.72,622.57
2018,6,21,12,30,975.0,101.0,3.4,34.7,1047.0,833.84,597.33
2018,6,21,12,45,966.5,105.0,3.5,34.85,1035.5,790.92,569.58
2018,6,21,13,0,958.0,109.0,3.6,35.0,1024.0,746.56,539.17
2018,6,21,13,15,955.5,108.5,3.65,35.0,1008.0,701.19,506.91
2018,6,21,13,30,953.0,108.0,3.7,35.0,992.0,654.37,472.81
2018,6,21,13,45,949.0,106.5,3.75,34.95,968.0,604.67,435.89
