Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,7,30,619.0,100.0,1.8,24.9,394.0,709.41,545.26
2018,7,11,7,45,703.5,93.0,1.85,25.9,462.0,787.17,594.96
2018,7,11,8,0,788.0,86.0,1.9,26.9,530.0,871.89,647.52
2018,7,11,8,15,826.5,82.0,1.95,27.85,584.0,906.92,665.86
2018,7,11,8,30,865.0,78.0,2.0,28.8,638.0,950.34,689.78
2018,7,11,8,45,878.0,79.5,2.05,29.75,682.0,973.48,700.23
2018,7,11,9,0,891.0,81.0,2.1,30.7,726.0,993.81,709.06
2018,7,11,9,15,897.5,84.5,2.2,31.55,765.0,1006.98,714.24
2018,7,11,9,30,904.0,88.0,2.3,32.4,804.0,1016.89,717.51
2018,7,11,9,45,907.5,92.0,2.45,33.25,837.0,1020.99,717.78
2018,7,11,10,0,911.0,96.0,2.6,34.1,870.0,1021.67,716.04
2018,7,11,10,15,917.0,97.0,2.7,34.7,898.0,1018.21,712.09
2018,7,11,10,30,923.0,98.0,2.8,35.3,926.0,1011.4,706.2
2018,7,11,10,45,927.0,99.0,2.85,35.9,947.0,999.3,696.74
2018,7,11,11,0,931.0,100.0,2.9,36.5,968.0,983.93,685.41
2018,7,11,11,15,933.5,100.5,3.0,36.8,982.0,963.46,672.25
2018,7,11,11,30,936.0,101.0,3.1,37.1,996.0,939.94,657.22
2018,7,11,11,45,937.0,101.0,3.15,37.4,1002.5,911.73,638.89
2018,7,11,12,0,938.0,101.0,3.2,37.7,1009.0,880.85,618.88
2018,7,11,12,15,937.5,101.5,3.2,37.75,1008.0,846.69,597.08
2018,7,11,12,30,937.0,102.0,3.2,37.8,1007.0,810.28,573.74
2018,7,11,12,45,935.0,102.0,3.25,37.8,998.5,770.26,548.27
2018,7,11,13,0,933.0,102.0,3.3,37.8,990.0,728.42,520.29
2018,7,11,13,15,929.5,102.0,3.3,37.7,974.0,683.93,489.06
2018,7,11,13,30,926.0,102.0,3.3,37.6,958.0,638.06,456.12
2018,7,11,13,45,921.0,101.0,3.35,37.45,935.0,589.36,420.6
2018,7,11,14,0,916.0,100.0,3.4,37.3,912.0,539.79,383.4
2018,7,11,14,15,909.5,99.0,3.4,37.0,882.5,488.87,344.25
2018,7,11,14,30,903.0,98.0,3.4,36.7,853.0,437.62,303.7
2018,7,11,14,45,894.5,96.5,3.45,36.45,817.5,385.18,261.28
2018,7,11,15,0,886.0,95.0,3.5,36.2,782.0,333.03,218.3
2018,7,11,15,15,875.0,93.0,3.5,36.2,741.0,280.41,174.74
2018,7,11,15,30,864.0,91.0,3.5,36.2,700.0,228.75,133.06
2018,7,11,15,45,849.0,89.0,3.55,35.3,655.0,177.71,95.54
2018,7,11,16,0,834.0,87.0,3.6,34.4,610.0,128.39,65.48
2018,7,11,16,15,813.5,84.5,3.55,33.8,561.0,70.63,40.3
2018,7,11,16,30,793.0,82.0,3.5,33.2,512.0,57.39,41.57
2018,7,11,16,45,767.5,78.5,3.5,32.55,461.0,56.35,41.0
2018,7,11,17,0,742.0,75.0,3.5,31.9,410.0,55.23,40.34
2018,7,11,17,15,706.5,71.5,3.45,31.05,358.5,53.98,39.59
2018,7,11,17,30,671.0,68.0,3.4,30.2,307.0,48.08,34.89
2018,7,11,17,45,622.0,63.0,3.3,29.3,257.0,45.7,33.07
2018,7,11,18,0,573.0,58.0,3.2,28.4,207.0,43.25,31.08
2018,7,11,18,15,500.5,51.0,3.05,27.45,160.5,39.01,27.41
2018,7,11,18,30,428.0,44.0,2.9,26.5,114.0,34.66,23.46
2018,7,11,18,45,321.0,34.5,2.75,25.5,77.0,27.86,17.04
2018,7,11,19,0,214.0,25.0,2.6,24.5,40.0,20.85,5.15
2018,7,11,19,15,113.0,13.5,2.45,23.95,21.0,12.28,0.0
2018,7,11,19,30,12.0,2.0,2.3,23.4,2.0,0.0,0.0
2018,7,11,19,45,6.0,1.0,2.15,22.9,1.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.0,22.4,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.85,22.15,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.55,21.7,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.05,21.25,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.85,21.2,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.65,21.05,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.75,20.7,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.8,19.95,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.95,20.1,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,7,12,4,45,9.5,2.5,1.25,20.5,2.5,0.0,0.0
2018,7,12,5,0,19.0,5.0,1.4,20.7,5.0,14.21,0.0
2018,7,12,5,15,53.0,18.0,1.5,21.1,22.0,62.18,0.0
2018,7,12,5,30,87.0,31.0,1.6,21.5,39.0,112.47,77.76
2018,7,12,5,45,117.0,48.0,1.75,21.9,65.5,155.55,121.07
2018,7,12,6,0,147.0,65.0,1.9,22.3,92.0,200.32,160.08
2018,7,12,6,15,117.5,79.5,1.9,22.75,105.5,186.08,149.48
2018,7,12,6,30,88.0,94.0,1.9,23.2,119.0,182.32,146.12
2018,7,12,6,45,130.5,118.0,1.9,23.6,163.5,247.11,198.82
2018,7,12,7,0,173.0,142.0,1.9,24.0,208.0,313.76,251.3
2018,7,12,7,15,247.0,158.0,2.0,24.6,267.0,415.89,329.87
2018,7,12,7,30,321.0,174.0,2.1,25.2,326.0,505.32,396.25
2018,7,12,7,45,284.0,198.5,2.2,25.8,344.0,505.73,392.92
2018,7,12,8,0,247.0,223.0,2.3,26.4,362.0,502.83,387.65
2018,7,12,8,15,344.0,224.0,2.35,26.85,436.0,597.82,457.03
2018,7,12,8,30,441.0,225.0,2.4,27.3,510.0,715.09,538.57
2018,7,12,8,45,507.0,216.5,2.5,27.75,566.0,772.76,577.04
2018,7,12,9,0,573.0,208.0,2.6,28.2,622.0,837.3,619.65
2018,7,12,9,15,661.5,178.5,2.65,28.7,682.0,893.74,654.82
2018,7,12,9,30,750.0,149.0,2.7,29.2,742.0,940.67,682.84
2018,7,12,9,45,764.5,149.0,2.8,29.7,776.0,950.5,687.04
2018,7,12,10,0,779.0,149.0,2.9,30.2,810.0,957.32,689.7
2018,7,12,10,15,785.5,151.5,3.0,30.65,837.0,955.74,687.21
2018,7,12,10,30,792.0,154.0,3.1,31.1,864.0,951.06,682.89
2018,7,12,10,45,796.0,156.0,3.2,31.55,884.0,940.35,674.79
2018,7,12,11,0,800.0,158.0,3.3,32.0,904.0,926.62,664.88
2018,7,12,11,15,804.5,158.5,3.3,32.15,918.0,908.94,652.67
2018,7,12,11,30,809.0,159.0,3.3,32.3,932.0,888.4,638.71
2018,7,12,11,45,804.5,162.5,3.25,32.45,936.0,860.08,619.44
2018,7,12,12,0,800.0,166.0,3.2,32.6,940.0,829.57,598.8
2018,7,12,12,15,809.5,160.0,3.1,32.65,942.5,799.96,578.75
2018,7,12,12,30,819.0,154.0,3.0,32.7,945.0,762.9,553.72
2018,7,12,12,45,821.0,151.0,2.85,32.7,938.0,727.16,528.57
2018,7,12,13,0,823.0,148.0,2.7,32.7,931.0,689.7,501.42
2018,7,12,13,15,821.5,145.5,2.6,32.8,916.0,648.71,471.41
2018,7,12,13,30,820.0,143.0,2.5,32.9,901.0,606.46,439.95
2018,7,12,13,45,818.0,139.5,2.4,33.05,880.0,562.05,406.26
2018,7,12,14,0,816.0,136.0,2.3,33.2,859.0,516.71,371.14
2018,7,12,14,15,810.0,133.5,2.25,33.3,831.0,469.5,334.08
2018,7,12,14,30,804.0,131.0,2.2,33.4,803.0,416.81,292.28
2018,7,12,14,45,765.5,144.0,2.15,33.5,761.5,368.82,253.48
2018,7,12,15,0,727.0,157.0,2.1,33.6,720.0,318.13,212.68
2018,7,12,15,15,647.5,181.5,2.1,33.6,663.0,274.49,178.96
2018,7,12,15,30,568.0,206.0,2.1,33.6,606.0,239.66,153.53
2018,7,12,15,45,644.5,161.0,2.1,33.5,587.0,184.2,109.1
2018,7,12,16,0,721.0,116.0,2.1,33.4,568.0,129.75,70.57
2018,7,12,16,15,697.0,112.5,2.1,33.2,520.5,79.09,48.65
2018,7,12,16,30,673.0,109.0,2.1,33.0,473.0,68.14,50.36
2018,7,12,16,45,658.5,101.0,2.15,32.75,428.0,65.19,48.19
2018,7,12,17,0,644.0,93.0,2.2,32.5,383.0,61.93,45.74
2018,7,12,17,15,606.0,88.0,2.15,31.95,334.0,60.39,44.73
2018,7,12,17,30,568.0,83.0,2.1,31.4,285.0,58.76,43.6
2018,7,12,17,45,516.0,76.5,2.1,30.85,237.5,55.78,41.27
2018,7,12,18,0,464.0,70.0,2.1,30.3,190.0,52.7,38.72
2018,7,12,18,15,392.5,60.5,1.95,29.5,146.5,45.64,32.69
2018,7,12,18,30,321.0,51.0,1.8,28.7,103.0,39.06,26.85
2018,7,12,18,45,216.0,38.5,1.7,27.85,68.0,29.87,18.42
2018,7,12,19,0,111.0,26.0,1.6,27.0,33.0,21.0,4.62
2018,7,12,19,15,58.5,14.0,1.65,26.5,17.5,12.73,0.0
2018,7,12,19,30,6.0,2.0,1.7,26.0,2.0,0.0,0.0
2018,7,12,19,45,3.0,1.0,1.7,25.5,1.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.6,24.7,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.5,24.4,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.4,24.1,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.3,23.8,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.85,23.3,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.9,22.85,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.05,22.55,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,21.85,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.7,21.3,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.75,20.75,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.8,20.6,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.8,20.4,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.75,20.1,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.7,19.8,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.6,19.85,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.5,19.9,0.0,0.0,0.0
2018,7,13,4,45,10.5,2.5,1.45,19.95,2.5,0.0,0.0
2018,7,13,5,0,21.0,5.0,1.4,20.0,5.0,15.21,0.0
2018,7,13,5,15,107.5,18.5,1.3,20.5,27.0,76.13,0.0
2018,7,13,5,30,194.0,32.0,1.2,21.0,49.0,193.21,135.25
2018,7,13,5,45,283.0,43.0,1.15,21.45,86.0,268.72,210.99
2018,7,13,6,0,372.0,54.0,1.1,21.9,123.0,357.35,285.08
2018,7,13,6,15,437.0,63.0,1.0,22.55,168.0,431.04,343.86
2018,7,13,6,30,502.0,72.0,0.9,23.2,213.0,508.61,402.1
2018,7,13,6,45,549.0,78.5,0.85,23.8,261.5,572.01,446.61
2018,7,13,7,0,596.0,85.0,0.8,24.4,310.0,636.96,490.08
2018,7,13,7,15,631.0,89.5,0.7,25.25,359.0,690.05,522.16
2018,7,13,7,30,666.0,94.0,0.6,26.1,408.0,743.14,552.7
2018,7,13,7,45,693.0,97.5,0.55,26.9,456.5,787.21,576.78
2018,7,13,8,0,720.0,101.0,0.5,27.7,505.0,825.53,596.43
2018,7,13,8,15,740.5,103.5,0.45,28.55,551.0,859.9,612.91
2018,7,13,8,30,761.0,106.0,0.4,29.4,597.0,892.28,627.73
2018,7,13,8,45,777.5,108.5,0.4,30.3,640.5,918.46,639.33
2018,7,13,9,0,794.0,111.0,0.4,31.2,684.0,942.11,649.33
2018,7,13,9,15,801.5,115.0,0.45,31.95,721.0,955.73,654.77
2018,7,13,9,30,809.0,119.0,0.5,32.7,758.0,955.46,652.19
2018,7,13,9,45,813.0,124.0,0.6,33.4,790.0,960.55,654.29
2018,7,13,10,0,817.0,129.0,0.7,34.1,822.0,962.48,654.5
2018,7,13,10,15,825.0,130.0,0.85,34.6,849.5,961.13,654.32
2018,7,13,10,30,833.0,131.0,1.0,35.1,877.0,956.68,652.25
2018,7,13,10,45,839.0,132.0,1.15,35.55,898.5,947.16,647.19
2018,7,13,11,0,845.0,133.0,1.3,36.0,920.0,934.57,640.21
2018,7,13,11,15,849.0,133.0,1.45,36.3,934.0,916.16,629.97
2018,7,13,11,30,853.0,133.0,1.6,36.6,948.0,894.91,617.85
2018,7,13,11,45,855.5,133.0,1.75,36.9,955.0,869.63,603.05
2018,7,13,12,0,858.0,133.0,1.9,37.2,962.0,841.84,586.48
2018,7,13,12,15,860.0,131.0,2.0,37.25,961.5,809.62,567.06
2018,7,13,12,30,862.0,129.0,2.1,37.3,961.0,775.3,546.1
2018,7,13,12,45,863.5,126.5,2.25,37.35,953.5,738.22,523.3
2018,7,13,13,0,865.0,124.0,2.4,37.4,946.0,699.31,497.34
2018,7,13,13,15,862.5,123.0,2.5,37.35,931.0,657.28,468.43
2018,7,13,13,30,860.0,122.0,2.6,37.3,916.0,613.93,437.79
2018,7,13,13,45,856.0,120.0,2.7,37.2,894.0,567.83,404.44
2018,7,13,14,0,852.0,118.0,2.8,37.1,872.0,520.9,369.45
2018,7,13,14,15,845.5,116.0,2.85,36.95,843.5,472.17,332.07
2018,7,13,14,30,839.0,114.0,2.9,36.8,815.0,423.2,293.44
2018,7,13,14,45,830.5,112.0,3.0,36.6,780.5,373.48,253.44
2018,7,13,15,0,822.0,110.0,3.1,36.4,746.0,324.1,212.96
2018,7,13,15,15,810.0,107.5,3.1,36.4,706.5,274.06,171.82
2018,7,13,15,30,798.0,105.0,3.1,36.4,667.0,216.48,126.25
2018,7,13,15,45,783.5,102.0,3.15,35.8,623.5,167.66,90.42
2018,7,13,16,0,769.0,99.0,3.2,35.2,580.0,120.65,61.81
2018,7,13,16,15,750.5,95.0,3.25,34.7,533.5,74.83,45.01
2018,7,13,16,30,732.0,91.0,3.3,34.2,487.0,63.2,46.11
2018,7,13,16,45,706.5,87.5,3.35,33.75,438.5,62.48,45.79
2018,7,13,17,0,681.0,84.0,3.4,33.3,390.0,55.98,40.7
2018,7,13,17,15,646.5,79.0,3.4,32.55,340.5,54.16,39.47
2018,7,13,17,30,612.0,74.0,3.4,31.8,291.0,52.22,38.09
2018,7,13,17,45,564.5,67.5,3.4,31.05,243.0,48.93,35.51
2018,7,13,18,0,517.0,61.0,3.4,30.3,195.0,45.5,32.69
2018,7,13,18,15,447.0,53.0,3.3,29.35,150.5,40.58,28.47
2018,7,13,18,30,377.0,45.0,3.2,28.4,106.0,35.49,23.91
2018,7,13,18,45,277.0,34.5,3.1,27.5,71.0,27.87,16.79
2018,7,13,19,0,177.0,24.0,3.0,26.6,36.0,18.92,3.08
2018,7,13,19,15,93.0,13.0,2.95,25.95,19.0,11.82,0.0
2018,7,13,19,30,9.0,2.0,2.9,25.3,2.0,0.0,0.0
2018,7,13,19,45,4.5,1.0,2.85,24.65,1.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.75,23.65,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.7,23.3,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.65,22.9,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.6,22.3,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.6,22.1,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.55,21.85,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.5,21.6,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.45,21.45,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.4,21.3,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.4,21.15,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.35,20.9,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.3,20.8,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.25,20.7,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.2,20.3,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.2,20.2,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.15,20.05,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.05,19.55,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.0,19.25,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.95,18.75,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.9,18.65,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,7,14,4,45,15.0,2.5,1.9,18.75,2.5,0.0,0.0
2018,7,14,5,0,30.0,5.0,1.9,18.8,5.0,4.55,0.0
2018,7,14,5,15,135.5,17.0,1.9,19.3,27.5,90.07,0.0
2018,7,14,5,30,241.0,29.0,1.9,19.8,50.0,216.93,151.26
2018,7,14,5,45,335.5,38.5,1.9,20.3,88.5,299.31,236.75
2018,7,14,6,0,430.0,48.0,1.9,20.8,127.0,389.82,313.75
2018,7,14,6,15,270.5,58.0,1.9,21.55,113.0,296.09,240.59
2018,7,14,6,30,111.0,68.0,1.9,22.3,99.0,177.78,143.54
2018,7,14,6,45,59.0,95.5,1.9,23.05,112.5,146.26,116.49
2018,7,14,7,0,7.0,123.0,1.9,23.8,126.0,124.31,96.36
2018,7,14,7,15,24.5,151.5,1.9,24.65,163.0,168.68,131.9
2018,7,14,7,30,42.0,180.0,1.9,25.5,200.0,228.88,178.7
2018,7,14,7,45,143.5,192.5,1.95,26.3,271.0,350.79,274.15
2018,7,14,8,0,245.0,205.0,2.0,27.1,342.0,478.94,369.6
2018,7,14,8,15,476.5,163.0,2.0,27.95,459.5,672.7,510.43
2018,7,14,8,30,708.0,121.0,2.0,28.8,577.0,863.24,635.4
2018,7,14,8,45,769.0,108.5,2.0,29.7,635.5,909.77,659.94
2018,7,14,9,0,830.0,96.0,2.0,30.6,694.0,949.73,681.1
2018,7,14,9,15,841.0,98.0,2.05,31.3,733.0,965.07,687.53
2018,7,14,9,30,852.0,100.0,2.1,32.0,772.0,977.45,692.39
2018,7,14,9,45,861.0,101.5,2.2,32.7,806.0,984.16,694.34
2018,7,14,10,0,870.0,103.0,2.3,33.4,840.0,987.7,694.44
2018,7,14,10,15,876.5,104.0,2.35,34.0,867.5,984.98,690.56
2018,7,14,10,30,883.0,105.0,2.4,34.6,895.0,979.02,684.86
2018,7,14,10,45,888.0,105.5,2.4,35.2,916.0,967.87,675.61
2018,7,14,11,0,893.0,106.0,2.4,35.8,937.0,953.54,664.59
2018,7,14,11,15,896.0,106.5,2.55,36.05,951.0,934.24,652.85
2018,7,14,11,30,899.0,107.0,2.7,36.3,965.0,911.97,639.2
2018,7,14,11,45,901.0,107.5,2.8,36.6,972.5,885.99,622.63
2018,7,14,12,0,903.0,108.0,2.9,36.9,980.0,857.34,604.33
2018,7,14,12,15,902.5,108.0,3.0,36.95,979.0,823.76,583.37
2018,7,14,12,30,902.0,108.0,3.1,37.0,978.0,788.02,560.84
2018,7,14,12,45,900.5,108.0,3.2,37.1,970.0,749.56,536.18
2018,7,14,13,0,899.0,108.0,3.3,37.2,962.0,709.31,508.76
2018,7,14,13,15,896.0,107.5,3.4,37.1,946.5,666.05,478.52
2018,7,14,13,30,893.0,107.0,3.5,37.0,931.0,621.43,446.52
2018,7,14,13,45,889.0,105.5,3.6,36.95,909.0,574.28,411.76
2018,7,14,14,0,885.0,104.0,3.7,36.9,887.0,526.22,375.32
2018,7,14,14,15,878.5,103.0,3.75,36.65,858.0,476.7,336.97
2018,7,14,14,30,872.0,102.0,3.8,36.4,829.0,426.87,297.28
2018,7,14,14,45,863.5,100.5,3.9,36.1,794.5,375.88,255.88
2018,7,14,15,0,855.0,99.0,4.0,35.8,760.0,325.2,213.96
2018,7,14,15,15,843.5,97.0,4.0,35.8,720.0,273.94,171.39
2018,7,14,15,30,832.0,95.0,4.0,35.8,680.0,223.7,130.82
2018,7,14,15,45,818.0,92.0,4.1,34.9,636.0,173.64,94.08
2018,7,14,16,0,804.0,89.0,4.2,34.0,592.0,115.6,57.36
2018,7,14,16,15,785.5,86.0,4.15,33.4,544.5,68.64,40.67
2018,7,14,16,30,767.0,83.0,4.1,32.8,497.0,57.92,42.09
2018,7,14,16,45,742.5,79.5,4.1,32.15,447.5,56.94,41.57
2018,7,14,17,0,718.0,76.0,4.1,31.5,398.0,55.88,40.96
2018,7,14,17,15,685.0,71.5,4.05,30.75,348.0,53.91,39.6
2018,7,14,17,30,652.0,67.0,4.0,30.0,298.0,47.31,34.29
2018,7,14,17,45,606.0,61.5,3.9,29.2,249.0,44.56,32.12
2018,7,14,18,0,560.0,56.0,3.8,28.4,200.0,41.7,29.75
2018,7,14,18,15,492.0,49.0,3.7,27.6,155.0,37.42,26.03
2018,7,14,18,30,424.0,42.0,3.6,26.8,110.0,33.02,22.01
2018,7,14,18,45,321.0,33.0,3.45,26.0,74.0,26.63,15.87
2018,7,14,19,0,218.0,24.0,3.3,25.2,38.0,20.05,2.98
2018,7,14,19,15,115.5,13.0,3.25,24.65,20.0,11.82,0.0
2018,7,14,19,30,13.0,2.0,3.2,24.1,2.0,0.0,0.0
2018,7,14,19,45,6.5,1.0,3.1,23.55,1.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.95,22.7,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.9,22.4,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.85,22.05,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.8,21.7,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.8,21.3,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.8,21.05,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.8,20.8,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.75,20.65,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.7,20.3,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.7,20.1,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.7,19.95,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.7,19.8,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.65,19.65,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.55,19.3,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.5,19.1,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.1,18.15,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.95,17.9,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.85,17.7,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.75,17.55,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.65,17.4,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,15,4,45,20.0,2.5,1.55,17.6,2.5,0.0,0.0
2018,7,15,5,0,40.0,5.0,1.5,17.7,5.0,4.55,0.0
2018,7,15,5,15,164.0,16.5,1.45,18.25,28.5,105.13,0.0
2018,7,15,5,30,288.0,28.0,1.4,18.8,52.0,242.73,167.07
2018,7,15,5,45,385.5,36.0,1.4,19.35,91.5,328.1,259.08
2018,7,15,6,0,483.0,44.0,1.4,19.9,131.0,420.57,337.45
2018,7,15,6,15,290.0,65.0,1.4,20.85,122.0,320.6,259.56
2018,7,15,6,30,97.0,86.0,1.4,21.8,113.0,178.39,143.39
2018,7,15,6,45,57.5,105.5,1.45,22.7,122.5,158.06,125.92
2018,7,15,7,0,18.0,125.0,1.5,23.6,132.0,135.95,106.15
2018,7,15,7,15,62.5,156.5,1.5,24.45,185.0,221.38,174.84
2018,7,15,7,30,107.0,188.0,1.5,25.3,238.0,314.05,246.13
2018,7,15,7,45,238.0,190.0,1.55,26.2,318.0,452.73,351.59
2018,7,15,8,0,369.0,192.0,1.6,27.1,398.0,599.66,457.05
2018,7,15,8,15,594.5,140.0,1.6,28.0,506.5,768.52,572.9
2018,7,15,8,30,820.0,88.0,1.6,28.9,615.0,917.25,665.34
2018,7,15,8,45,846.0,86.5,1.65,29.8,663.5,948.98,680.36
2018,7,15,9,0,872.0,85.0,1.7,30.7,712.0,978.4,695.02
2018,7,15,9,15,878.5,88.5,1.8,31.4,750.5,991.46,700.62
2018,7,15,9,30,885.0,92.0,1.9,32.1,789.0,1001.32,704.46
2018,7,15,9,45,888.5,97.0,2.0,32.85,822.5,1006.54,705.39
2018,7,15,10,0,892.0,102.0,2.1,33.6,856.0,1008.34,704.34
2018,7,15,10,15,899.5,102.5,2.2,34.2,884.5,1005.92,701.24
2018,7,15,10,30,907.0,103.0,2.3,34.8,913.0,1000.19,696.23
2018,7,15,10,45,913.0,103.0,2.4,35.35,935.0,989.16,688.21
2018,7,15,11,0,919.0,103.0,2.5,35.9,957.0,974.87,678.29
2018,7,15,11,15,923.0,103.0,2.65,36.15,972.0,955.5,666.52
2018,7,15,11,30,927.0,103.0,2.8,36.4,987.0,933.05,652.79
2018,7,15,11,45,929.5,103.5,2.9,36.6,995.0,906.78,636.37
2018,7,15,12,0,932.0,104.0,3.0,36.8,1003.0,877.73,618.11
2018,7,15,12,15,930.5,105.0,3.1,36.85,1002.0,843.3,596.67
2018,7,15,12,30,929.0,106.0,3.2,36.9,1001.0,806.65,573.63
2018,7,15,12,45,924.5,107.5,3.35,36.9,991.5,766.21,548.19
2018,7,15,13,0,920.0,109.0,3.5,36.9,982.0,724.12,519.97
2018,7,15,13,15,918.0,108.0,3.55,36.8,967.0,680.12,489.03
2018,7,15,13,30,916.0,107.0,3.6,36.7,952.0,634.65,456.26
2018,7,15,13,45,912.5,106.0,3.65,36.55,930.0,587.03,421.17
2018,7,15,14,0,909.0,105.0,3.7,36.4,908.0,538.4,384.32
2018,7,15,14,15,903.0,103.0,3.8,36.15,878.5,487.08,344.7
2018,7,15,14,30,897.0,101.0,3.9,35.9,849.0,435.4,303.6
2018,7,15,14,45,889.0,99.0,3.95,35.6,813.5,382.86,260.84
2018,7,15,15,0,881.0,97.0,4.0,35.3,778.0,330.58,217.5
2018,7,15,15,15,870.0,95.0,4.0,35.3,737.5,278.03,173.76
2018,7,15,15,30,859.0,93.0,4.0,35.3,697.0,226.43,132.01
2018,7,15,15,45,845.0,90.5,4.1,34.4,652.0,175.24,94.44
2018,7,15,16,0,831.0,88.0,4.2,33.5,607.0,125.69,64.62
2018,7,15,16,15,813.5,84.5,4.2,32.9,558.5,67.31,40.08
2018,7,15,16,30,796.0,81.0,4.2,32.3,510.0,56.84,41.3
2018,7,15,16,45,772.0,77.5,4.15,31.7,459.5,55.79,40.7
2018,7,15,17,0,748.0,74.0,4.1,31.1,409.0,54.65,40.02
2018,7,15,17,15,714.5,70.5,4.05,30.25,358.0,53.38,39.24
2018,7,15,17,30,681.0,67.0,4.0,29.4,307.0,52.08,38.39
2018,7,15,17,45,634.5,61.0,3.9,28.6,256.5,44.37,32.05
2018,7,15,18,0,588.0,55.0,3.8,27.8,206.0,41.07,29.3
2018,7,15,18,15,517.5,48.5,3.65,26.9,159.5,37.14,25.87
2018,7,15,18,30,447.0,42.0,3.5,26.0,113.0,33.14,22.18
2018,7,15,18,45,337.5,32.5,3.4,25.1,75.5,26.26,15.6
2018,7,15,19,0,228.0,23.0,3.3,24.2,38.0,19.15,1.87
2018,7,15,19,15,120.5,12.5,3.25,23.65,20.0,11.37,0.0
2018,7,15,19,30,13.0,2.0,3.2,23.1,2.0,0.0,0.0
2018,7,15,19,45,6.5,1.0,3.1,22.55,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.95,21.7,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.9,21.4,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.8,21.1,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.7,20.8,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.65,20.55,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.6,20.3,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.55,20.1,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.5,19.9,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.45,19.7,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.4,19.35,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.4,19.2,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.4,19.05,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.35,18.35,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.3,18.05,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.25,17.75,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.05,17.15,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,16,4,45,19.5,3.0,1.9,17.1,2.5,0.0,0.0
2018,7,16,5,0,39.0,6.0,1.9,17.2,5.0,0.0,0.0
2018,7,16,5,15,166.5,17.0,1.9,17.8,28.5,106.78,0.0
2018,7,16,5,30,294.0,28.0,1.9,18.4,52.0,244.85,165.81
2018,7,16,5,45,395.0,36.0,1.9,18.95,92.5,333.86,264.38
2018,7,16,6,0,496.0,44.0,1.9,19.5,133.0,429.08,345.8
2018,7,16,6,15,289.5,53.0,1.9,20.35,109.0,302.11,246.63
2018,7,16,6,30,83.0,62.0,1.9,21.2,85.0,135.36,108.92
2018,7,16,6,45,58.5,91.5,1.9,22.05,109.5,141.03,112.8
2018,7,16,7,0,34.0,121.0,1.9,22.9,134.0,155.6,123.06
2018,7,16,7,15,76.0,151.0,1.95,23.8,185.0,226.2,179.88
2018,7,16,7,30,118.0,181.0,2.0,24.7,236.0,315.02,248.63
2018,7,16,7,45,274.5,174.5,2.0,25.6,322.0,466.95,365.65
2018,7,16,8,0,431.0,168.0,2.0,26.5,408.0,629.45,483.27
2018,7,16,8,15,610.0,135.5,2.05,27.5,508.5,777.8,583.74
2018,7,16,8,30,789.0,103.0,2.1,28.5,609.0,915.06,670.32
2018,7,16,8,45,837.5,94.0,2.15,29.45,665.0,949.21,687.23
2018,7,16,9,0,886.0,85.0,2.2,30.4,721.0,992.03,710.41
2018,7,16,9,15,895.5,87.5,2.25,31.2,761.0,1007.03,716.1
2018,7,16,9,30,905.0,90.0,2.3,32.0,801.0,1018.84,720.12
2018,7,16,9,45,912.5,91.5,2.35,32.8,835.5,1024.21,720.26
2018,7,16,10,0,920.0,93.0,2.4,33.6,870.0,1026.23,718.5
2018,7,16,10,15,926.0,94.0,2.5,34.25,898.5,1022.82,714.49
2018,7,16,10,30,932.0,95.0,2.6,34.9,927.0,1016.02,708.54
2018,7,16,10,45,936.0,96.0,2.65,35.5,948.5,1003.89,699.11
2018,7,16,11,0,940.0,97.0,2.7,36.1,970.0,988.43,687.79
2018,7,16,11,15,942.5,97.5,2.8,36.4,984.0,967.84,674.65
2018,7,16,11,30,945.0,98.0,2.9,36.7,998.0,944.15,659.61
2018,7,16,11,45,946.0,98.5,3.0,37.05,1005.0,916.17,641.73
2018,7,16,12,0,947.0,99.0,3.1,37.4,1012.0,885.45,622.06
2018,7,16,12,15,945.0,100.0,3.2,37.4,1010.5,850.19,600.27
2018,7,16,12,30,943.0,101.0,3.3,37.4,1009.0,812.7,576.84
2018,7,16,12,45,938.5,103.0,3.4,37.45,1000.0,772.2,551.08
2018,7,16,13,0,934.0,105.0,3.5,37.5,991.0,729.98,522.66
2018,7,16,13,15,931.0,104.5,3.6,37.35,975.0,685.15,491.51
2018,7,16,13,30,928.0,104.0,3.7,37.2,959.0,638.88,458.48
2018,7,16,13,45,924.0,102.5,3.75,37.1,936.0,590.02,422.48
2018,7,16,14,0,920.0,101.0,3.8,37.0,913.0,540.19,384.73
2018,7,16,14,15,914.0,100.0,3.8,36.8,884.0,489.07,345.02
2018,7,16,14,30,908.0,99.0,3.8,36.6,855.0,437.55,303.9
2018,7,16,14,45,900.5,97.0,3.85,36.35,820.0,384.59,260.85
2018,7,16,15,0,893.0,95.0,3.9,36.1,785.0,331.81,217.18
2018,7,16,15,15,882.0,93.5,3.9,36.1,744.0,278.95,173.31
2018,7,16,15,30,871.0,92.0,3.9,36.1,703.0,227.02,131.46
2018,7,16,15,45,857.0,89.5,3.85,35.45,657.5,175.15,93.5
2018,7,16,16,0,843.0,87.0,3.8,34.8,612.0,124.93,63.52
2018,7,16,16,15,826.0,83.5,3.7,34.35,563.5,75.77,46.96
2018,7,16,16,30,809.0,80.0,3.6,33.9,515.0,56.31,40.57
2018,7,16,16,45,784.5,77.0,3.55,33.45,464.5,55.57,40.21
2018,7,16,17,0,760.0,74.0,3.5,33.0,414.0,54.79,39.79
2018,7,16,17,15,727.0,70.0,3.4,32.3,362.0,53.11,38.66
2018,7,16,17,30,694.0,66.0,3.3,31.6,310.0,51.38,37.43
2018,7,16,17,45,646.5,60.5,3.2,30.85,259.0,44.09,31.49
2018,7,16,18,0,599.0,55.0,3.1,30.1,208.0,41.16,29.06
2018,7,16,18,15,527.5,48.5,2.9,29.1,161.0,37.22,25.67
2018,7,16,18,30,456.0,42.0,2.7,28.1,114.0,33.21,22.01
2018,7,16,18,45,341.0,32.5,2.45,27.1,75.5,26.32,15.44
2018,7,16,19,0,226.0,23.0,2.2,26.1,37.0,19.21,0.94
2018,7,16,19,15,116.0,12.0,2.2,25.5,19.0,10.91,0.0
2018,7,16,19,30,6.0,1.0,2.2,24.9,1.0,0.0,0.0
2018,7,16,19,45,3.0,0.5,2.15,24.3,0.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.1,23.7,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.0,23.35,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.85,22.65,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.8,22.3,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.7,22.05,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.55,21.6,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.25,20.85,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.15,20.55,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.05,20.05,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,0.95,19.6,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,0.95,18.9,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,17,4,45,19.0,3.0,1.05,19.3,2.5,0.0,0.0
2018,7,17,5,0,38.0,6.0,1.1,19.5,5.0,0.0,0.0
2018,7,17,5,15,165.0,16.5,1.2,20.1,28.0,105.32,0.0
2018,7,17,5,30,292.0,27.0,1.3,20.7,51.0,241.35,157.75
2018,7,17,5,45,393.5,36.0,1.45,21.3,91.5,332.56,259.79
2018,7,17,6,0,495.0,45.0,1.6,21.9,132.0,429.32,341.7
2018,7,17,6,15,330.5,53.0,1.6,22.7,119.5,331.71,267.59
2018,7,17,6,30,166.0,61.0,1.6,23.5,107.0,210.06,169.91
2018,7,17,6,45,91.0,90.5,1.6,24.3,116.5,178.83,142.88
2018,7,17,7,0,16.0,120.0,1.6,25.1,126.0,128.75,99.68
2018,7,17,7,15,56.0,144.5,1.65,26.1,170.0,200.8,157.58
2018,7,17,7,30,96.0,169.0,1.7,27.1,214.0,280.17,218.83
2018,7,17,7,45,111.5,200.5,1.7,28.1,258.5,331.61,256.05
2018,7,17,8,0,127.0,232.0,1.7,29.1,303.0,382.62,291.94
2018,7,17,8,15,233.0,230.5,1.8,29.9,374.5,498.79,377.21
2018,7,17,8,30,339.0,229.0,1.9,30.7,446.0,599.97,448.51
2018,7,17,8,45,460.0,216.0,1.95,31.5,532.5,725.03,533.22
2018,7,17,9,0,581.0,203.0,2.0,32.3,619.0,839.08,607.1
2018,7,17,9,15,710.0,162.0,2.05,33.05,699.5,922.73,657.18
2018,7,17,9,30,839.0,121.0,2.1,33.8,780.0,986.79,693.71
2018,7,17,9,45,811.0,145.0,2.15,34.5,804.5,991.78,693.47
2018,7,17,10,0,783.0,169.0,2.2,35.2,829.0,981.33,684.41
2018,7,17,10,15,831.5,148.0,2.2,35.75,870.0,996.6,691.4
2018,7,17,10,30,880.0,127.0,2.2,36.3,911.0,997.75,689.56
2018,7,17,10,45,828.5,163.5,2.25,36.85,916.0,978.26,675.88
2018,7,17,11,0,777.0,200.0,2.3,37.4,921.0,944.69,653.8
2018,7,17,11,15,807.5,183.0,2.35,37.7,942.5,934.3,646.88
2018,7,17,11,30,838.0,166.0,2.4,38.0,964.0,920.04,637.42
2018,7,17,11,45,883.5,137.5,2.4,38.3,984.0,896.94,622.16
2018,7,17,12,0,929.0,109.0,2.4,38.6,1004.0,879.05,610.28
2018,7,17,12,15,914.0,119.0,2.5,38.75,999.0,841.54,587.15
2018,7,17,12,30,899.0,129.0,2.6,38.9,994.0,802.38,562.85
2018,7,17,12,45,898.5,127.5,2.65,39.0,985.5,763.08,537.98
2018,7,17,13,0,898.0,126.0,2.7,39.1,977.0,721.98,509.98
2018,7,17,13,15,901.0,120.5,2.75,39.05,962.5,678.28,479.98
2018,7,17,13,30,904.0,115.0,2.8,39.0,948.0,632.79,447.94
2018,7,17,13,45,899.5,113.5,2.9,38.95,925.0,584.62,413.21
2018,7,17,14,0,895.0,112.0,3.0,38.9,902.0,535.57,376.78
2018,7,17,14,15,888.0,111.0,3.05,38.7,872.5,485.09,338.33
2018,7,17,14,30,881.0,110.0,3.1,38.5,843.0,434.34,298.54
2018,7,17,14,45,872.5,108.0,3.2,38.3,807.5,382.28,256.88
2018,7,17,15,0,864.0,106.0,3.3,38.1,772.0,330.53,214.69
2018,7,17,15,15,852.0,103.5,3.3,38.1,731.0,278.1,171.88
2018,7,17,15,30,840.0,101.0,3.3,38.1,690.0,226.75,131.13
2018,7,17,15,45,825.5,98.0,3.4,37.35,645.0,166.81,87.73
2018,7,17,16,0,811.0,95.0,3.5,36.6,600.0,117.41,58.58
2018,7,17,16,15,791.5,92.0,3.5,36.05,551.5,69.91,50.95
2018,7,17,16,30,772.0,89.0,3.5,35.5,503.0,62.33,45.15
2018,7,17,16,45,746.0,85.0,3.55,34.95,452.5,61.14,44.47
2018,7,17,17,0,720.0,81.0,3.6,34.4,402.0,59.86,43.69
2018,7,17,17,15,684.0,76.5,3.55,33.55,350.5,52.8,38.18
2018,7,17,17,30,648.0,72.0,3.5,32.7,299.0,51.12,37.04
2018,7,17,17,45,598.0,66.0,3.45,31.85,249.0,48.13,34.71
2018,7,17,18,0,548.0,60.0,3.4,31.0,199.0,45.02,32.17
2018,7,17,18,15,474.5,52.0,3.2,30.0,153.0,40.04,27.9
2018,7,17,18,30,401.0,44.0,3.0,29.0,107.0,34.9,23.28
2018,7,17,18,45,288.0,33.0,2.85,28.0,70.0,26.75,15.63
2018,7,17,19,0,175.0,22.0,2.7,27.0,33.0,17.37,0.0
2018,7,17,19,15,87.5,11.0,2.6,26.35,16.5,10.01,0.0
2018,7,17,19,30,0.0,0.0,2.5,25.7,0.0,0.0,0.0
2018,7,17,19,45,0.0,0.0,2.4,25.1,0.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.2,24.2,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.1,23.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,1.95,23.55,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.75,23.05,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.45,22.2,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.15,21.8,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.05,21.6,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.0,20.45,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.05,20.3,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.15,20.25,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,7,18,4,45,5.0,1.5,1.3,20.35,1.5,0.0,0.0
2018,7,18,5,0,10.0,3.0,1.4,20.4,3.0,0.0,0.0
2018,7,18,5,15,88.0,15.0,1.5,20.8,21.5,61.72,0.0
2018,7,18,5,30,166.0,27.0,1.6,21.2,40.0,164.53,103.31
2018,7,18,5,45,133.0,40.0,1.7,21.6,55.0,153.3,118.49
2018,7,18,6,0,100.0,53.0,1.8,22.0,70.0,137.24,108.45
2018,7,18,6,15,100.0,75.5,1.7,22.7,97.5,168.63,134.89
2018,7,18,6,30,100.0,98.0,1.6,23.4,125.0,198.49,159.03
2018,7,18,6,45,104.5,120.5,1.5,24.15,154.0,230.8,184.29
2018,7,18,7,0,109.0,143.0,1.4,24.9,183.0,262.5,208.15
2018,7,18,7,15,124.5,163.0,1.4,25.85,215.5,299.86,235.91
2018,7,18,7,30,140.0,183.0,1.4,26.8,248.0,337.51,263.04
2018,7,18,7,45,236.0,189.5,1.4,27.75,314.0,450.3,347.04
2018,7,18,8,0,332.0,196.0,1.4,28.7,380.0,549.78,417.52
2018,7,18,8,15,530.0,158.0,1.5,29.6,482.5,726.59,540.73
2018,7,18,8,30,728.0,120.0,1.6,30.5,585.0,874.94,634.48
2018,7,18,8,45,788.0,108.5,1.7,31.35,644.0,927.3,663.66
2018,7,18,9,0,848.0,97.0,1.8,32.2,703.0,967.56,685.71
2018,7,18,9,15,748.5,149.5,1.8,33.05,707.0,940.1,664.23
2018,7,18,9,30,649.0,202.0,1.8,33.9,711.0,903.18,637.73
2018,7,18,9,45,560.5,257.5,1.85,34.8,711.0,861.85,607.32
2018,7,18,10,0,472.0,313.0,1.9,35.7,711.0,823.91,578.06
2018,7,18,10,15,478.0,326.0,2.05,36.15,740.5,833.07,583.35
2018,7,18,10,30,484.0,339.0,2.2,36.6,770.0,839.68,586.6
2018,7,18,10,45,511.5,338.5,2.35,37.05,804.0,851.15,593.61
2018,7,18,11,0,539.0,338.0,2.5,37.5,838.0,859.6,598.63
2018,7,18,11,15,540.0,339.5,2.7,37.7,846.5,842.36,587.9
2018,7,18,11,30,541.0,341.0,2.9,37.9,855.0,823.0,575.84
2018,7,18,11,45,690.0,251.5,3.05,38.05,912.0,846.47,594.88
2018,7,18,12,0,839.0,162.0,3.2,38.2,969.0,857.15,603.07
2018,7,18,12,15,871.0,139.0,3.2,38.25,976.5,823.73,581.36
2018,7,18,12,30,903.0,116.0,3.2,38.3,984.0,794.13,562.35
2018,7,18,12,45,904.0,114.0,3.2,38.3,976.5,755.51,537.45
2018,7,18,13,0,905.0,112.0,3.2,38.3,969.0,714.94,509.63
2018,7,18,13,15,894.5,115.5,3.15,38.3,951.0,669.61,477.4
2018,7,18,13,30,884.0,119.0,3.1,38.3,933.0,623.47,443.96
2018,7,18,13,45,886.0,114.0,3.0,38.35,912.5,577.01,409.42
2018,7,18,14,0,888.0,109.0,2.9,38.4,892.0,529.12,372.98
2018,7,18,14,15,867.0,116.0,2.9,38.25,859.0,478.74,334.38
2018,7,18,14,30,846.0,123.0,2.9,38.1,826.0,429.28,295.53
2018,7,18,14,45,824.0,127.0,2.95,38.0,787.5,372.32,250.72
2018,7,18,15,0,802.0,131.0,3.0,37.9,749.0,322.72,210.6
2018,7,18,15,15,780.0,131.0,3.0,37.9,705.5,272.22,169.93
2018,7,18,15,30,758.0,131.0,3.0,37.9,662.0,224.03,132.29
2018,7,18,15,45,770.0,115.5,3.1,37.25,624.0,171.28,93.33
2018,7,18,16,0,782.0,100.0,3.2,36.6,586.0,117.76,60.03
2018,7,18,16,15,770.0,94.0,3.35,35.95,540.0,69.8,50.88
2018,7,18,16,30,758.0,88.0,3.5,35.3,494.0,61.53,44.55
2018,7,18,16,45,731.0,84.5,3.6,34.65,444.0,60.68,44.16
2018,7,18,17,0,704.0,81.0,3.7,34.0,394.0,59.78,43.71
2018,7,18,17,15,668.0,76.0,3.75,32.95,343.0,52.38,37.94
2018,7,18,17,30,632.0,71.0,3.8,31.9,292.0,50.32,36.51
2018,7,18,17,45,581.5,65.5,3.85,30.85,243.0,47.7,34.51
2018,7,18,18,0,531.0,60.0,3.9,29.8,194.0,45.01,32.33
2018,7,18,18,15,457.5,52.0,3.7,28.75,148.5,40.04,28.05
2018,7,18,18,30,384.0,44.0,3.5,27.7,103.0,34.92,23.43
2018,7,18,18,45,273.5,32.5,3.3,26.65,67.0,26.32,15.33
2018,7,18,19,0,163.0,21.0,3.1,25.6,31.0,16.58,0.0
2018,7,18,19,15,81.5,10.5,2.8,25.2,15.5,9.55,0.0
2018,7,18,19,30,0.0,0.0,2.5,24.8,0.0,0.0,0.0
2018,7,18,19,45,0.0,0.0,2.25,24.35,0.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.0,23.9,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,1.75,23.85,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.5,23.8,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.3,23.75,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.05,23.75,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.9,23.85,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.85,23.85,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.05,23.25,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.15,22.95,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.35,22.35,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.65,22.2,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.8,22.1,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,21.9,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.35,21.75,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.5,21.6,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.6,21.45,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.7,21.3,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.8,21.2,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.9,21.1,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.85,21.05,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2018,7,19,4,45,2.5,1.0,2.8,20.95,1.0,0.0,0.0
2018,7,19,5,0,5.0,2.0,2.8,20.9,2.0,0.0,0.0
2018,7,19,5,15,52.5,15.0,2.6,21.3,19.0,42.27,0.0
2018,7,19,5,30,100.0,28.0,2.4,21.7,36.0,114.07,67.59
2018,7,19,5,45,171.5,46.0,2.25,22.1,71.0,189.62,147.07
2018,7,19,6,0,243.0,64.0,2.1,22.5,106.0,279.53,223.15
2018,7,19,6,15,239.0,76.5,1.95,23.2,129.5,284.39,229.16
2018,7,19,6,30,235.0,89.0,1.8,23.9,153.0,302.78,244.19
2018,7,19,6,45,282.0,105.0,1.7,24.55,197.5,366.22,293.94
2018,7,19,7,0,329.0,121.0,1.6,25.2,242.0,450.33,356.69
2018,7,19,7,15,308.0,146.0,1.5,26.0,273.0,452.93,355.4
2018,7,19,7,30,287.0,171.0,1.4,26.8,304.0,470.84,365.2
2018,7,19,7,45,315.5,190.5,1.3,27.6,352.0,524.54,401.49
2018,7,19,8,0,344.0,210.0,1.2,28.4,400.0,578.19,436.13
2018,7,19,8,15,401.5,215.5,1.15,29.3,456.5,661.67,490.58
2018,7,19,8,30,459.0,221.0,1.1,30.2,513.0,727.2,530.98
2018,7,19,8,45,558.0,202.5,1.1,31.1,583.0,806.0,580.6
2018,7,19,9,0,657.0,184.0,1.1,32.0,653.0,893.79,632.19
2018,7,19,9,15,684.5,181.5,1.15,32.85,694.5,918.7,643.75
2018,7,19,9,30,712.0,179.0,1.2,33.7,736.0,941.01,654.37
2018,7,19,9,45,734.5,175.0,1.25,34.5,772.0,953.82,659.34
2018,7,19,10,0,757.0,171.0,1.3,35.3,808.0,956.94,658.61
2018,7,19,10,15,765.5,173.0,1.4,35.85,835.5,956.74,657.48
2018,7,19,10,30,774.0,175.0,1.5,36.4,863.0,953.43,654.55
2018,7,19,10,45,780.5,176.0,1.6,36.95,884.5,944.04,648.02
2018,7,19,11,0,787.0,177.0,1.7,37.5,906.0,931.59,639.72
2018,7,19,11,15,792.5,176.5,1.85,37.75,920.0,913.76,629.48
2018,7,19,11,30,798.0,176.0,2.0,38.0,934.0,893.07,617.39
2018,7,19,11,45,801.5,175.0,2.1,38.2,941.0,867.41,601.79
2018,7,19,12,0,805.0,174.0,2.2,38.4,948.0,839.26,584.54
2018,7,19,12,15,806.5,173.0,2.3,38.45,948.0,807.17,565.03
2018,7,19,12,30,808.0,172.0,2.4,38.5,948.0,773.06,543.68
2018,7,19,12,45,807.0,171.0,2.55,38.5,940.5,735.27,519.17
2018,7,19,13,0,806.0,170.0,2.7,38.5,933.0,695.96,492.99
2018,7,19,13,15,803.5,167.5,2.8,38.45,917.5,653.09,463.61
2018,7,19,13,30,801.0,165.0,2.9,38.4,902.0,609.13,432.69
2018,7,19,13,45,797.0,162.0,3.0,38.3,879.5,563.04,399.49
2018,7,19,14,0,793.0,159.0,3.1,38.2,857.0,516.33,364.85
2018,7,19,14,15,785.0,157.0,3.15,37.95,828.5,468.15,328.28
2018,7,19,14,30,777.0,155.0,3.2,37.7,800.0,420.08,290.75
2018,7,19,14,45,758.0,155.0,3.3,37.5,762.0,370.08,251.17
2018,7,19,15,0,739.0,155.0,3.4,37.3,724.0,321.73,212.28
2018,7,19,15,15,719.5,153.5,3.4,37.3,682.5,266.91,168.65
2018,7,19,15,30,700.0,152.0,3.4,37.3,641.0,220.44,132.34
2018,7,19,15,45,697.5,142.0,3.5,36.5,602.0,172.53,97.58
2018,7,19,16,0,695.0,132.0,3.6,35.7,563.0,125.32,69.06
2018,7,19,16,15,662.5,129.5,3.6,35.1,513.5,83.43,62.06
2018,7,19,16,30,630.0,127.0,3.6,34.5,464.0,80.41,60.03
2018,7,19,16,45,607.5,119.0,3.6,33.9,417.0,77.86,58.32
2018,7,19,17,0,585.0,111.0,3.6,33.3,370.0,75.03,56.37
2018,7,19,17,15,544.5,103.5,3.5,32.45,320.5,72.2,54.42
2018,7,19,17,30,504.0,96.0,3.4,31.6,271.0,69.18,52.24
2018,7,19,17,45,455.5,85.5,3.3,30.8,224.0,62.27,46.69
2018,7,19,18,0,407.0,75.0,3.2,30.0,177.0,55.62,41.18
2018,7,19,18,15,340.5,63.0,3.05,29.1,135.0,47.5,34.23
2018,7,19,18,30,274.0,51.0,2.9,28.2,93.0,39.1,26.8
2018,7,19,18,45,188.0,35.5,2.7,27.3,59.5,27.6,16.2
2018,7,19,19,0,102.0,20.0,2.5,26.4,26.0,15.73,0.0
2018,7,19,19,15,51.0,10.0,2.35,25.95,13.0,9.1,0.0
2018,7,19,19,30,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2018,7,19,19,45,0.0,0.0,2.1,25.05,0.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.0,24.6,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.85,24.4,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.7,24.2,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.4,23.8,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.1,23.25,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.2,22.75,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.25,22.45,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.35,22.15,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.45,21.85,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.55,21.6,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.65,21.35,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.7,21.2,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.65,21.1,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.6,20.85,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.35,20.45,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.4,20.55,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,7,20,4,45,3.5,1.0,1.65,20.85,1.0,0.0,0.0
2018,7,20,5,0,7.0,2.0,1.8,21.0,2.0,0.0,0.0
2018,7,20,5,15,66.5,14.5,1.85,21.55,19.0,49.37,0.0
2018,7,20,5,30,126.0,27.0,1.9,22.1,36.0,139.45,79.91
2018,7,20,5,45,204.0,42.0,2.0,22.65,70.5,217.42,168.09
2018,7,20,6,0,282.0,57.0,2.1,23.2,105.0,295.92,235.8
2018,7,20,6,15,316.0,70.0,2.15,24.1,141.0,346.25,277.92
2018,7,20,6,30,350.0,83.0,2.2,25.0,177.0,398.83,319.83
2018,7,20,6,45,393.0,94.5,2.3,25.9,221.5,458.3,365.37
2018,7,20,7,0,436.0,106.0,2.4,26.8,266.0,519.77,410.55
2018,7,20,7,15,453.5,119.0,2.35,27.7,307.5,562.67,439.47
2018,7,20,7,30,471.0,132.0,2.3,28.6,349.0,605.03,467.01
2018,7,20,7,45,529.5,136.0,2.3,29.45,406.5,672.97,512.1
2018,7,20,8,0,588.0,140.0,2.3,30.3,464.0,751.74,562.83
2018,7,20,8,15,610.0,147.0,2.25,31.2,509.5,790.22,584.15
2018,7,20,8,30,632.0,154.0,2.2,32.1,555.0,827.02,604.13
2018,7,20,8,45,600.5,179.5,2.1,33.0,582.5,829.89,601.06
2018,7,20,9,0,569.0,205.0,2.0,33.9,610.0,828.55,595.27
2018,7,20,9,15,589.5,206.5,1.95,34.6,647.5,850.49,606.26
2018,7,20,9,30,610.0,208.0,1.9,35.3,685.0,869.99,615.12
2018,7,20,9,45,677.0,186.0,1.85,36.0,737.0,908.11,635.49
2018,7,20,10,0,744.0,164.0,1.8,36.7,789.0,936.45,649.25
2018,7,20,10,15,777.5,153.0,1.8,37.15,825.5,947.64,653.7
2018,7,20,10,30,811.0,142.0,1.8,37.6,862.0,955.32,656.25
2018,7,20,10,45,817.5,142.5,1.8,38.0,883.5,934.97,642.03
2018,7,20,11,0,824.0,143.0,1.8,38.4,905.0,922.52,633.02
2018,7,20,11,15,828.5,143.0,1.85,38.6,919.5,904.77,621.85
2018,7,20,11,30,833.0,143.0,1.9,38.8,934.0,884.19,609.02
2018,7,20,11,45,836.5,142.0,1.95,39.05,941.0,859.16,593.32
2018,7,20,12,0,840.0,141.0,2.0,39.3,948.0,831.62,576.06
2018,7,20,12,15,842.5,139.0,2.1,39.3,948.0,800.1,557.2
2018,7,20,12,30,845.0,137.0,2.2,39.3,948.0,766.46,536.78
2018,7,20,12,45,847.0,134.0,2.3,39.35,941.0,729.64,513.49
2018,7,20,13,0,849.0,131.0,2.4,39.4,934.0,690.98,487.54
2018,7,20,13,15,845.5,131.0,2.55,39.25,919.0,649.4,459.47
2018,7,20,13,30,842.0,131.0,2.7,39.1,904.0,606.61,429.67
2018,7,20,13,45,837.0,129.0,2.8,38.95,881.5,560.41,396.45
2018,7,20,14,0,832.0,127.0,2.9,38.8,859.0,513.49,361.68
2018,7,20,14,15,825.0,125.0,3.05,38.5,830.0,465.14,325.12
2018,7,20,14,30,818.0,123.0,3.2,38.2,801.0,416.61,287.25
2018,7,20,14,45,808.5,120.5,3.3,37.9,766.5,366.88,247.49
2018,7,20,15,0,799.0,118.0,3.4,37.6,732.0,310.39,202.22
2018,7,20,15,15,786.5,115.5,3.4,37.6,692.5,260.42,161.4
2018,7,20,15,30,774.0,113.0,3.4,37.6,653.0,211.73,122.84
2018,7,20,15,45,758.0,110.0,3.6,36.65,609.5,163.7,88.62
2018,7,20,16,0,742.0,107.0,3.8,35.7,566.0,117.67,62.15
2018,7,20,16,15,721.0,103.0,3.85,35.05,519.0,73.01,53.7
2018,7,20,16,30,700.0,99.0,3.9,34.4,472.0,62.29,45.37
2018,7,20,16,45,673.0,94.0,3.9,33.8,423.0,60.99,44.59
2018,7,20,17,0,646.0,89.0,3.9,33.2,374.0,59.54,43.68
2018,7,20,17,15,609.0,83.5,3.85,32.45,325.0,57.53,42.3
2018,7,20,17,30,572.0,78.0,3.8,31.7,276.0,55.39,40.76
2018,7,20,17,45,521.5,71.0,3.75,30.95,228.5,51.87,37.98
2018,7,20,18,0,471.0,64.0,3.7,30.2,181.0,48.2,34.93
2018,7,20,18,15,399.5,54.5,3.6,29.5,138.0,42.14,29.68
2018,7,20,18,30,328.0,45.0,3.5,28.8,95.0,35.84,24.01
2018,7,20,18,45,229.5,33.0,3.35,28.1,61.5,25.73,14.56
2018,7,20,19,0,131.0,21.0,3.2,27.4,28.0,16.58,0.0
2018,7,20,19,15,65.5,10.5,3.15,26.95,14.0,9.55,0.0
2018,7,20,19,30,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2018,7,20,19,45,0.0,0.0,3.0,26.1,0.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.9,25.7,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.85,25.45,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.8,25.2,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.7,24.95,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.6,24.7,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.55,24.55,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.5,24.4,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.45,24.2,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.4,23.85,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.4,23.7,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.35,23.6,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.25,23.35,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.2,23.2,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.15,23.05,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.1,22.9,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.1,22.75,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.1,22.6,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.05,22.4,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,21.8,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.85,21.55,0.0,0.0,0.0
