Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,20,0,0.0,0.0,1.9,24.3,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.85,23.95,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.8,23.6,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.7,23.25,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.55,22.7,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.45,22.25,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.35,21.8,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.3,21.6,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.25,21.4,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.2,21.05,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.2,20.35,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.2,20.05,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.2,19.75,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.15,18.9,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.1,18.75,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.05,18.6,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.0,18.65,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,7,31,5,15,47.0,9.0,1.0,19.55,11.5,33.23,0.0
2018,7,31,5,30,94.0,18.0,1.0,20.1,23.0,97.24,0.0
2018,7,31,5,45,176.5,34.0,1.05,20.7,55.5,189.88,139.65
2018,7,31,6,0,259.0,50.0,1.1,21.3,88.0,270.35,213.71
2018,7,31,6,15,243.0,64.0,1.1,22.1,111.0,285.11,228.24
2018,7,31,6,30,227.0,78.0,1.1,22.9,134.0,281.37,226.66
2018,7,31,6,45,148.5,104.0,1.15,23.65,144.0,244.79,196.31
2018,7,31,7,0,70.0,130.0,1.2,24.4,154.0,200.44,158.65
2018,7,31,7,15,93.0,153.5,1.2,25.5,191.0,246.87,194.77
2018,7,31,7,30,116.0,177.0,1.2,26.6,228.0,310.3,242.17
2018,7,31,7,45,148.0,197.0,1.25,27.65,270.5,362.23,279.92
2018,7,31,8,0,180.0,217.0,1.3,28.7,313.0,414.98,317.19
2018,7,31,8,15,216.0,237.5,1.3,29.7,363.5,472.59,356.81
2018,7,31,8,30,252.0,258.0,1.3,30.7,414.0,549.15,408.02
2018,7,31,8,45,410.0,227.0,1.3,31.7,503.0,685.64,501.43
2018,7,31,9,0,568.0,196.0,1.3,32.7,592.0,814.32,584.41
2018,7,31,9,15,653.5,178.0,1.35,33.6,659.0,879.37,621.61
2018,7,31,9,30,739.0,160.0,1.4,34.5,726.0,941.62,656.57
2018,7,31,9,45,767.5,155.5,1.45,35.45,767.0,953.51,660.04
2018,7,31,10,0,796.0,151.0,1.5,36.4,808.0,969.19,666.41
2018,7,31,10,15,806.0,151.5,1.6,36.85,837.0,968.62,665.02
2018,7,31,10,30,816.0,152.0,1.7,37.3,866.0,964.8,661.9
2018,7,31,10,45,824.5,152.0,1.85,37.7,888.5,955.74,656.4
2018,7,31,11,0,833.0,152.0,2.0,38.1,911.0,943.45,648.94
2018,7,31,11,15,838.0,151.5,2.1,38.35,925.5,914.73,631.28
2018,7,31,11,30,843.0,151.0,2.2,38.6,940.0,893.38,618.23
2018,7,31,11,45,846.5,150.0,2.35,38.8,947.5,867.51,602.75
2018,7,31,12,0,850.0,149.0,2.5,39.0,955.0,839.07,585.51
2018,7,31,12,15,852.5,147.0,2.6,39.1,955.0,806.56,565.42
2018,7,31,12,30,855.0,145.0,2.7,39.2,955.0,771.85,543.74
2018,7,31,12,45,856.5,142.5,2.8,39.25,947.5,733.94,518.76
2018,7,31,13,0,858.0,140.0,2.9,39.3,940.0,694.15,491.62
2018,7,31,13,15,856.0,138.0,2.95,39.25,924.5,650.79,461.37
2018,7,31,13,30,854.0,136.0,3.0,39.2,909.0,606.09,429.4
2018,7,31,13,45,845.5,136.0,3.1,39.15,885.0,558.25,394.49
2018,7,31,14,0,837.0,136.0,3.2,39.1,861.0,509.96,358.24
2018,7,31,14,15,835.0,130.5,3.25,38.9,832.5,460.2,320.0
2018,7,31,14,30,833.0,125.0,3.3,38.7,804.0,409.81,280.16
2018,7,31,14,45,825.0,122.0,3.35,38.5,769.0,352.24,234.4
2018,7,31,15,0,817.0,119.0,3.4,38.3,734.0,300.77,192.39
2018,7,31,15,15,803.5,116.5,3.4,38.3,693.0,249.11,150.63
2018,7,31,15,30,790.0,114.0,3.4,38.3,652.0,198.85,111.93
2018,7,31,15,45,775.0,109.5,3.4,37.6,607.0,148.59,78.1
2018,7,31,16,0,760.0,105.0,3.4,36.9,562.0,100.27,54.28
2018,7,31,16,15,740.5,99.5,3.4,36.35,513.5,68.47,49.82
2018,7,31,16,30,721.0,94.0,3.4,35.8,465.0,66.56,48.6
2018,7,31,16,45,693.0,89.5,3.4,35.25,415.0,59.04,42.77
2018,7,31,17,0,665.0,85.0,3.4,34.7,365.0,57.8,42.02
2018,7,31,17,15,626.5,79.0,3.3,33.75,314.5,55.28,40.25
2018,7,31,17,30,588.0,73.0,3.2,32.8,264.0,52.61,38.28
2018,7,31,17,45,534.0,65.5,3.1,31.85,215.0,48.52,35.01
2018,7,31,18,0,480.0,58.0,3.0,30.9,166.0,44.26,31.43
2018,7,31,18,15,400.5,48.0,2.9,29.85,122.5,37.56,25.62
2018,7,31,18,30,321.0,38.0,2.8,28.8,79.0,30.59,19.27
2018,7,31,18,45,207.0,25.5,2.7,27.75,47.5,20.9,8.0
2018,7,31,19,0,93.0,13.0,2.6,26.7,16.0,11.82,0.0
2018,7,31,19,15,46.5,6.5,2.45,26.05,8.0,0.0,0.0
2018,7,31,19,30,0.0,0.0,2.3,25.4,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.2,24.8,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.1,24.2,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.0,23.9,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.9,23.6,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.8,23.3,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.65,22.85,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.55,22.55,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.5,22.25,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.55,21.95,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.65,21.2,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.55,19.65,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.45,19.15,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.35,18.95,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.25,18.95,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,8,1,5,15,70.0,9.0,1.15,19.7,12.5,45.42,0.0
2018,8,1,5,30,140.0,18.0,1.1,20.2,25.0,123.21,0.0
2018,8,1,5,45,249.5,30.0,1.1,20.7,59.5,230.84,168.91
2018,8,1,6,0,359.0,42.0,1.1,21.2,94.0,328.27,259.13
2018,8,1,6,15,308.5,48.0,1.1,22.05,105.5,307.02,246.37
2018,8,1,6,30,258.0,54.0,1.1,22.9,117.0,286.19,231.23
2018,8,1,6,45,158.0,85.0,1.1,23.8,126.5,240.34,193.01
2018,8,1,7,0,58.0,116.0,1.1,24.7,136.0,171.87,135.5
2018,8,1,7,15,68.0,141.0,1.05,25.8,168.0,209.2,164.43
2018,8,1,7,30,78.0,166.0,1.0,26.9,200.0,246.36,191.95
2018,8,1,7,45,100.0,191.5,0.95,28.0,241.0,311.75,240.05
2018,8,1,8,0,122.0,217.0,0.9,29.1,282.0,361.08,274.55
2018,8,1,8,15,254.0,214.0,0.95,30.1,365.5,498.64,374.64
2018,8,1,8,30,386.0,211.0,1.0,31.1,449.0,642.31,472.67
2018,8,1,8,45,572.0,168.0,1.05,32.05,550.5,784.89,566.2
2018,8,1,9,0,758.0,125.0,1.1,33.0,652.0,914.88,643.8
2018,8,1,9,15,800.0,116.0,1.2,33.95,701.5,947.5,659.8
2018,8,1,9,30,842.0,107.0,1.3,34.9,751.0,967.19,668.95
2018,8,1,9,45,856.5,106.0,1.45,35.85,787.0,976.38,672.6
2018,8,1,10,0,871.0,105.0,1.6,36.8,823.0,982.41,674.43
2018,8,1,10,15,877.5,106.5,1.75,37.35,851.5,979.97,672.29
2018,8,1,10,30,884.0,108.0,1.9,37.9,880.0,974.19,668.22
2018,8,1,10,45,888.5,109.0,2.1,38.4,901.5,962.67,661.33
2018,8,1,11,0,893.0,110.0,2.3,38.9,923.0,947.9,652.38
2018,8,1,11,15,896.5,110.5,2.45,39.1,938.0,928.55,640.91
2018,8,1,11,30,900.0,111.0,2.6,39.3,953.0,906.14,627.48
2018,8,1,11,45,901.0,111.5,2.8,39.5,959.5,878.64,611.11
2018,8,1,12,0,902.0,112.0,3.0,39.7,966.0,848.46,592.84
2018,8,1,12,15,901.0,112.5,3.15,39.65,965.0,814.18,572.05
2018,8,1,12,30,900.0,113.0,3.3,39.6,964.0,777.68,549.57
2018,8,1,12,45,896.5,114.5,3.45,39.6,955.5,738.18,524.34
2018,8,1,13,0,893.0,116.0,3.6,39.6,947.0,696.94,496.01
2018,8,1,13,15,890.0,115.0,3.7,39.4,931.5,652.45,465.03
2018,8,1,13,30,887.0,114.0,3.8,39.2,916.0,606.59,432.2
2018,8,1,13,45,881.5,113.5,3.9,39.05,893.0,558.6,396.81
2018,8,1,14,0,876.0,113.0,4.0,38.9,870.0,509.81,359.77
2018,8,1,14,15,868.0,112.0,4.05,38.55,840.0,458.98,320.4
2018,8,1,14,30,860.0,111.0,4.1,38.2,810.0,408.0,279.8
2018,8,1,14,45,850.0,109.0,4.15,37.9,774.0,355.71,237.33
2018,8,1,15,0,840.0,107.0,4.2,37.6,738.0,303.9,194.75
2018,8,1,15,15,827.0,105.0,4.2,37.6,697.0,252.15,152.57
2018,8,1,15,30,814.0,103.0,4.2,37.6,656.0,192.77,106.93
2018,8,1,15,45,798.0,99.5,4.25,36.65,610.5,141.84,72.85
2018,8,1,16,0,782.0,96.0,4.3,35.7,565.0,92.94,49.39
2018,8,1,16,15,760.0,93.0,4.3,35.0,516.5,64.15,46.65
2018,8,1,16,30,738.0,90.0,4.3,34.3,468.0,63.86,46.75
2018,8,1,16,45,709.0,86.0,4.3,33.6,417.5,62.73,46.14
2018,8,1,17,0,680.0,82.0,4.3,32.9,367.0,55.87,40.79
2018,8,1,17,15,641.0,76.5,4.2,32.05,316.0,53.62,39.19
2018,8,1,17,30,602.0,71.0,4.1,31.2,265.0,51.24,37.42
2018,8,1,17,45,547.0,64.0,4.0,30.3,216.0,47.48,34.38
2018,8,1,18,0,492.0,57.0,3.9,29.4,167.0,43.58,31.06
2018,8,1,18,15,411.0,47.5,3.75,28.5,123.0,37.28,25.51
2018,8,1,18,30,330.0,38.0,3.6,27.6,79.0,30.74,19.43
2018,8,1,18,45,212.0,25.0,3.45,26.7,47.0,20.55,7.13
2018,8,1,19,0,94.0,12.0,3.3,25.8,15.0,10.91,0.0
2018,8,1,19,15,47.0,6.0,3.2,25.25,7.5,0.0,0.0
2018,8,1,19,30,0.0,0.0,3.1,24.7,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.0,24.15,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,2.9,23.6,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,2.85,23.25,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,2.8,22.9,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.7,22.1,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.65,21.85,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.6,21.6,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.6,21.35,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.6,21.1,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.55,20.85,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.5,20.6,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.5,20.4,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.5,20.2,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.45,20.05,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.4,19.9,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.4,19.75,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.4,19.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.4,19.45,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.35,19.15,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.25,18.65,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.2,18.35,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.15,18.05,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.1,17.45,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.05,17.4,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,8,2,5,15,77.0,9.0,2.0,17.85,12.5,49.07,0.0
2018,8,2,5,30,154.0,18.0,2.0,18.3,25.0,131.02,0.0
2018,8,2,5,45,262.5,29.0,2.0,18.7,59.0,237.69,174.02
2018,8,2,6,0,371.0,40.0,2.0,19.1,93.0,333.61,266.75
2018,8,2,6,15,317.5,53.0,2.05,20.0,111.5,321.28,261.02
2018,8,2,6,30,264.0,66.0,2.1,20.9,130.0,308.77,252.11
2018,8,2,6,45,190.0,95.5,2.15,21.8,147.0,280.53,228.2
2018,8,2,7,0,116.0,125.0,2.2,22.7,164.0,246.4,198.4
2018,8,2,7,15,173.5,139.5,2.25,23.75,209.5,312.59,251.14
2018,8,2,7,30,231.0,154.0,2.3,24.8,255.0,399.07,317.04
2018,8,2,7,45,339.5,155.0,2.35,25.8,324.0,520.35,407.68
2018,8,2,8,0,448.0,156.0,2.4,26.8,393.0,627.19,484.05
2018,8,2,8,15,598.0,132.0,2.5,27.75,480.5,756.18,572.35
2018,8,2,8,30,748.0,108.0,2.6,28.7,568.0,873.4,647.79
2018,8,2,8,45,809.5,96.5,2.65,29.65,628.5,926.53,678.03
2018,8,2,9,0,871.0,85.0,2.7,30.6,689.0,968.31,700.79
2018,8,2,9,15,878.5,89.0,2.85,31.25,729.0,982.99,707.64
2018,8,2,9,30,886.0,93.0,3.0,31.9,769.0,994.37,712.69
2018,8,2,9,45,889.0,97.5,3.15,32.55,802.5,998.46,713.17
2018,8,2,10,0,892.0,102.0,3.3,33.2,836.0,999.1,711.6
2018,8,2,10,15,899.5,103.0,3.35,33.6,865.5,996.95,708.4
2018,8,2,10,30,907.0,104.0,3.4,34.0,895.0,991.39,703.2
2018,8,2,10,45,912.0,105.0,3.5,34.45,917.5,980.03,694.67
2018,8,2,11,0,917.0,106.0,3.6,34.9,940.0,965.32,684.14
2018,8,2,11,15,921.0,106.5,3.65,35.25,955.5,945.93,670.7
2018,8,2,11,30,925.0,107.0,3.7,35.6,971.0,923.36,655.34
2018,8,2,11,45,926.5,107.0,3.75,36.0,977.5,895.14,636.26
2018,8,2,12,0,928.0,107.0,3.8,36.4,984.0,864.15,615.43
2018,8,2,12,15,926.5,108.0,3.85,36.5,983.0,829.06,592.65
2018,8,2,12,30,925.0,109.0,3.9,36.6,982.0,791.68,568.25
2018,8,2,12,45,921.5,110.5,4.0,36.75,973.5,751.19,541.43
2018,8,2,13,0,918.0,112.0,4.1,36.9,965.0,708.9,511.33
2018,8,2,13,15,914.5,111.5,4.15,36.75,949.0,663.37,478.83
2018,8,2,13,30,911.0,111.0,4.2,36.6,933.0,616.45,444.5
2018,8,2,13,45,906.5,110.0,4.3,36.5,910.0,567.4,407.71
2018,8,2,14,0,902.0,109.0,4.4,36.4,887.0,517.42,369.15
2018,8,2,14,15,896.0,107.5,4.4,36.1,857.5,465.7,328.36
2018,8,2,14,30,890.0,106.0,4.4,35.8,828.0,413.6,286.17
2018,8,2,14,45,881.0,104.0,4.45,35.55,791.5,360.02,242.01
2018,8,2,15,0,872.0,102.0,4.5,35.3,755.0,306.8,197.66
2018,8,2,15,15,859.5,99.5,4.5,35.3,713.0,253.05,153.43
2018,8,2,15,30,847.0,97.0,4.5,35.3,671.0,200.45,112.46
2018,8,2,15,45,833.5,93.5,4.45,34.45,625.5,148.39,77.58
2018,8,2,16,0,820.0,90.0,4.4,33.6,580.0,88.28,46.44
2018,8,2,16,15,803.0,85.5,4.35,32.95,531.0,59.43,43.24
2018,8,2,16,30,786.0,81.0,4.3,32.3,482.0,57.85,42.24
2018,8,2,16,45,761.5,77.0,4.3,31.65,431.0,56.44,41.35
2018,8,2,17,0,737.0,73.0,4.3,31.0,380.0,54.93,40.36
2018,8,2,17,15,701.5,68.0,4.2,30.1,328.0,52.46,38.57
2018,8,2,17,30,666.0,63.0,4.1,29.2,276.0,49.89,36.62
2018,8,2,17,45,615.0,57.0,3.95,28.25,225.5,42.32,30.33
2018,8,2,18,0,564.0,51.0,3.8,27.3,175.0,38.94,27.42
2018,8,2,18,15,482.5,43.0,3.6,26.35,129.0,33.67,22.72
2018,8,2,18,30,401.0,35.0,3.4,25.4,83.0,28.26,17.54
2018,8,2,18,45,264.0,24.0,3.15,24.5,49.5,19.79,5.91
2018,8,2,19,0,127.0,13.0,2.9,23.6,16.0,11.82,0.0
2018,8,2,19,15,63.5,6.5,2.8,23.05,8.0,0.0,0.0
2018,8,2,19,30,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.3,21.25,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.1,20.75,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,1.9,20.35,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.35,19.45,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.25,19.15,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.25,18.6,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.35,18.25,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.4,17.15,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,8,3,5,15,102.5,9.0,1.8,17.15,13.5,8.19,0.0
2018,8,3,5,30,205.0,18.0,2.0,17.7,27.0,133.91,0.0
2018,8,3,5,45,343.5,27.5,2.15,18.3,65.5,286.08,207.44
2018,8,3,6,0,482.0,37.0,2.3,18.9,104.0,403.26,321.63
2018,8,3,6,15,497.0,40.0,2.3,19.65,135.0,435.79,353.0
2018,8,3,6,30,512.0,43.0,2.3,20.4,166.0,468.18,380.29
2018,8,3,6,45,492.5,57.5,2.3,21.15,199.0,491.14,398.03
2018,8,3,7,0,473.0,72.0,2.3,21.9,232.0,510.34,411.46
2018,8,3,7,15,533.5,80.5,2.25,23.0,289.5,586.34,465.9
2018,8,3,7,30,594.0,89.0,2.2,24.1,347.0,664.22,518.89
2018,8,3,7,45,573.0,111.0,2.15,25.15,385.5,686.6,530.27
2018,8,3,8,0,552.0,133.0,2.1,26.2,424.0,704.67,538.65
2018,8,3,8,15,647.0,126.0,2.1,27.2,499.0,794.91,597.07
2018,8,3,8,30,742.0,119.0,2.1,28.2,574.0,885.52,652.79
2018,8,3,8,45,814.5,107.0,2.1,29.15,641.0,943.52,685.42
2018,8,3,9,0,887.0,95.0,2.1,30.1,708.0,995.23,713.47
2018,8,3,9,15,896.0,98.0,2.15,30.9,749.0,1010.04,718.85
2018,8,3,9,30,905.0,101.0,2.2,31.7,790.0,1021.55,722.62
2018,8,3,9,45,910.5,104.5,2.3,32.45,825.0,1026.73,723.28
2018,8,3,10,0,916.0,108.0,2.4,33.2,860.0,1028.42,721.94
2018,8,3,10,15,922.0,109.5,2.5,33.85,889.5,1024.94,717.83
2018,8,3,10,30,928.0,111.0,2.6,34.5,919.0,1017.98,711.73
2018,8,3,10,45,932.0,113.0,2.7,35.15,941.5,1006.13,702.72
2018,8,3,11,0,936.0,115.0,2.8,35.8,964.0,990.85,691.71
2018,8,3,11,15,938.0,116.0,2.9,36.2,978.5,969.42,677.67
2018,8,3,11,30,940.0,117.0,3.0,36.6,993.0,944.85,661.71
2018,8,3,11,45,940.5,118.0,3.1,36.95,1000.0,915.97,643.17
2018,8,3,12,0,941.0,119.0,3.2,37.3,1007.0,884.3,622.8
2018,8,3,12,15,939.5,119.5,3.3,37.45,1005.5,848.0,599.87
2018,8,3,12,30,938.0,120.0,3.4,37.6,1004.0,809.41,575.28
2018,8,3,12,45,933.0,121.0,3.5,37.75,993.5,766.64,547.16
2018,8,3,13,0,928.0,122.0,3.6,37.9,983.0,722.19,516.11
2018,8,3,13,15,921.5,122.5,3.7,37.8,965.0,674.93,482.92
2018,8,3,13,30,915.0,123.0,3.8,37.7,947.0,626.51,448.01
2018,8,3,13,45,906.5,124.0,3.9,37.65,922.5,576.46,410.84
2018,8,3,14,0,898.0,125.0,4.0,37.6,898.0,525.83,372.16
2018,8,3,14,15,886.5,124.5,4.05,37.35,865.0,472.47,330.7
2018,8,3,14,30,875.0,124.0,4.1,37.1,832.0,419.29,288.26
2018,8,3,14,45,859.5,124.0,4.15,36.85,793.5,365.6,244.66
2018,8,3,15,0,844.0,124.0,4.2,36.6,755.0,305.82,196.32
2018,8,3,15,15,830.5,121.0,4.2,36.6,712.5,252.15,152.73
2018,8,3,15,30,817.0,118.0,4.2,36.6,670.0,199.89,112.58
2018,8,3,15,45,792.5,116.5,4.2,35.95,621.0,149.31,79.61
2018,8,3,16,0,768.0,115.0,4.2,35.3,572.0,101.74,58.5
2018,8,3,16,15,736.0,113.0,4.15,34.75,520.0,70.76,52.07
2018,8,3,16,30,704.0,111.0,4.1,34.2,468.0,71.86,53.3
2018,8,3,16,45,667.0,106.0,4.05,33.65,415.0,70.83,52.78
2018,8,3,17,0,630.0,101.0,4.0,33.1,362.0,69.73,52.18
2018,8,3,17,15,583.5,94.0,3.75,32.15,309.5,66.93,50.22
2018,8,3,17,30,537.0,87.0,3.5,31.2,257.0,64.0,48.06
2018,8,3,17,45,475.5,77.0,3.3,30.25,207.0,58.29,43.42
2018,8,3,18,0,414.0,67.0,3.1,29.3,157.0,50.46,36.79
2018,8,3,18,15,335.5,53.5,2.9,28.3,113.5,40.93,28.51
2018,8,3,18,30,257.0,40.0,2.7,27.3,70.0,31.08,19.56
2018,8,3,18,45,160.5,25.5,2.5,26.25,41.0,20.07,4.9
2018,8,3,19,0,64.0,11.0,2.3,25.2,12.0,10.01,0.0
2018,8,3,19,15,32.0,5.5,2.3,24.7,6.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.3,24.2,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.3,23.65,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.3,23.1,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.0,22.15,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.9,21.8,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.7,21.6,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.35,21.2,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.1,20.85,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,0.95,20.6,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.85,20.45,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.8,20.45,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.85,20.25,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.95,19.7,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.0,19.45,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.0,19.55,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,8,4,5,15,57.5,7.5,1.1,20.3,10.0,6.82,0.0
2018,8,4,5,30,115.0,15.0,1.2,21.0,20.0,79.45,0.0
2018,8,4,5,45,219.0,30.0,1.35,21.7,54.5,210.7,147.4
2018,8,4,6,0,323.0,45.0,1.5,22.4,89.0,305.3,239.67
2018,8,4,6,15,395.0,56.5,1.55,23.15,134.0,384.6,306.33
2018,8,4,6,30,467.0,68.0,1.6,23.9,179.0,468.02,372.9
2018,8,4,6,45,517.5,77.5,1.6,24.65,228.5,536.45,424.18
2018,8,4,7,0,568.0,87.0,1.6,25.4,278.0,606.77,474.05
2018,8,4,7,15,604.5,95.5,1.8,26.4,329.5,665.4,514.09
2018,8,4,7,30,641.0,104.0,2.0,27.4,381.0,724.13,552.87
2018,8,4,7,45,666.5,111.0,2.15,28.4,431.0,770.74,581.75
2018,8,4,8,0,692.0,118.0,2.3,29.4,481.0,816.11,609.14
2018,8,4,8,15,713.5,123.5,2.5,30.25,529.5,854.31,631.86
2018,8,4,8,30,735.0,129.0,2.7,31.1,578.0,890.52,652.98
2018,8,4,8,45,750.5,134.0,2.9,31.95,622.5,918.02,668.11
2018,8,4,9,0,766.0,139.0,3.1,32.8,667.0,936.53,677.34
2018,8,4,9,15,791.5,136.5,3.3,33.5,711.0,960.36,690.47
2018,8,4,9,30,817.0,134.0,3.5,34.2,755.0,981.23,701.61
2018,8,4,9,45,842.5,128.0,3.7,34.95,794.5,995.03,708.1
2018,8,4,10,0,868.0,122.0,3.9,35.7,834.0,995.21,705.99
2018,8,4,10,15,877.5,121.5,4.0,36.05,863.0,993.15,703.23
2018,8,4,10,30,887.0,121.0,4.1,36.4,892.0,987.76,698.49
2018,8,4,10,45,896.5,119.5,4.2,36.75,915.5,978.0,691.11
2018,8,4,11,0,906.0,118.0,4.3,37.1,939.0,964.89,681.72
2018,8,4,11,15,911.5,117.5,4.35,37.2,954.5,945.76,669.05
2018,8,4,11,30,917.0,117.0,4.4,37.3,970.0,923.46,654.43
2018,8,4,11,45,920.5,115.5,4.5,37.45,977.5,895.47,636.25
2018,8,4,12,0,924.0,114.0,4.6,37.6,985.0,864.66,616.22
2018,8,4,12,15,923.0,114.0,4.75,37.55,983.5,828.95,593.57
2018,8,4,12,30,922.0,114.0,4.9,37.5,982.0,790.97,569.42
2018,8,4,12,45,920.5,113.5,5.0,37.45,973.0,750.11,542.43
2018,8,4,13,0,919.0,113.0,5.1,37.4,964.0,707.34,512.27
2018,8,4,13,15,918.5,110.5,5.2,37.25,948.5,661.84,479.68
2018,8,4,13,30,918.0,108.0,5.3,37.1,933.0,614.72,445.01
2018,8,4,13,45,916.0,104.5,5.35,36.9,909.5,564.56,407.14
2018,8,4,14,0,914.0,101.0,5.4,36.7,886.0,513.27,367.3
2018,8,4,14,15,909.5,98.5,5.45,36.4,856.5,460.75,325.53
2018,8,4,14,30,905.0,96.0,5.5,36.1,827.0,407.71,282.18
2018,8,4,14,45,899.5,93.5,5.5,35.75,792.0,354.04,237.45
2018,8,4,15,0,894.0,91.0,5.5,35.4,757.0,300.35,192.29
2018,8,4,15,15,882.5,89.0,5.5,35.4,715.0,245.99,147.3
2018,8,4,15,30,871.0,87.0,5.5,35.4,673.0,192.66,105.83
2018,8,4,15,45,856.5,84.5,5.45,34.4,627.0,139.92,71.2
2018,8,4,16,0,842.0,82.0,5.4,33.4,581.0,88.91,48.91
2018,8,4,16,15,821.0,79.5,5.25,32.75,531.0,55.66,40.22
2018,8,4,16,30,800.0,77.0,5.1,32.1,481.0,55.3,40.19
2018,8,4,16,45,771.5,74.0,5.0,31.45,429.0,54.46,39.77
2018,8,4,17,0,743.0,71.0,4.9,30.8,377.0,53.6,39.3
2018,8,4,17,15,705.0,67.0,4.65,30.0,324.5,51.86,38.1
2018,8,4,17,30,667.0,63.0,4.4,29.2,272.0,45.77,33.14
2018,8,4,17,45,610.5,57.0,4.2,28.4,221.0,42.48,30.43
2018,8,4,18,0,554.0,51.0,4.0,27.6,170.0,39.11,27.49
2018,8,4,18,15,467.5,42.5,3.65,26.75,124.0,33.41,22.39
2018,8,4,18,30,381.0,34.0,3.3,25.9,78.0,27.55,16.73
2018,8,4,18,45,244.5,23.0,2.9,25.05,46.0,19.06,3.09
2018,8,4,19,0,108.0,12.0,2.5,24.2,14.0,10.91,0.0
2018,8,4,19,15,54.0,6.0,2.45,23.65,7.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.4,23.1,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.3,22.6,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.2,22.1,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.15,21.7,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.05,20.95,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.0,20.6,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,1.95,20.3,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,1.85,19.75,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,1.55,18.85,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.5,18.45,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.45,18.15,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.35,17.85,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.3,16.75,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.25,16.05,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.35,16.2,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,5,5,15,91.0,8.5,1.55,16.9,12.0,0.0,0.0
2018,8,5,5,30,182.0,17.0,1.7,17.5,24.0,119.41,0.0
2018,8,5,5,45,323.0,26.5,1.85,18.1,61.5,271.17,189.8
2018,8,5,6,0,464.0,36.0,2.0,18.7,99.0,389.24,309.44
2018,8,5,6,15,508.5,42.5,2.05,19.5,139.0,446.87,360.82
2018,8,5,6,30,553.0,49.0,2.1,20.3,179.0,507.12,409.63
2018,8,5,6,45,445.0,73.5,2.2,21.1,195.0,474.53,384.68
2018,8,5,7,0,337.0,98.0,2.3,21.9,211.0,424.5,343.74
2018,8,5,7,15,476.5,95.5,2.35,22.8,284.5,556.24,444.74
2018,8,5,7,30,616.0,93.0,2.4,23.7,358.0,687.79,538.22
2018,8,5,7,45,687.5,93.0,2.45,24.6,424.0,766.19,589.74
2018,8,5,8,0,759.0,93.0,2.5,25.5,490.0,841.18,637.46
2018,8,5,8,15,821.0,85.5,2.6,26.35,553.0,903.12,675.41
2018,8,5,8,30,883.0,78.0,2.7,27.2,616.0,954.61,705.62
2018,8,5,8,45,897.5,79.5,2.75,28.1,662.5,979.52,717.41
2018,8,5,9,0,912.0,81.0,2.8,29.0,709.0,1001.53,727.46
2018,8,5,9,15,917.5,85.5,2.95,29.75,749.5,1015.08,733.4
2018,8,5,9,30,923.0,90.0,3.1,30.5,790.0,1025.14,737.22
2018,8,5,9,45,924.5,95.0,3.2,31.25,824.0,1028.24,736.32
2018,8,5,10,0,926.0,100.0,3.3,32.0,858.0,1027.73,733.3
2018,8,5,10,15,932.5,101.0,3.45,32.45,887.5,1024.22,729.8
2018,8,5,10,30,939.0,102.0,3.6,32.9,917.0,1017.2,724.19
2018,8,5,10,45,944.0,103.0,3.7,33.35,939.5,1005.23,715.2
2018,8,5,11,0,949.0,104.0,3.8,33.8,962.0,989.8,704.14
2018,8,5,11,15,952.0,105.0,3.9,34.0,977.5,969.14,690.54
2018,8,5,11,30,955.0,106.0,4.0,34.2,993.0,945.23,674.91
2018,8,5,11,45,957.5,106.0,4.1,34.4,1001.0,916.83,656.37
2018,8,5,12,0,960.0,106.0,4.2,34.6,1009.0,885.49,635.88
2018,8,5,12,15,963.0,104.5,4.25,34.65,1009.5,850.41,613.03
2018,8,5,12,30,966.0,103.0,4.3,34.7,1010.0,812.7,588.32
2018,8,5,12,45,968.5,99.5,4.4,34.75,1002.0,770.44,560.48
2018,8,5,13,0,971.0,96.0,4.5,34.8,994.0,725.89,528.77
2018,8,5,13,15,967.0,96.0,4.5,34.75,977.0,678.11,493.88
2018,8,5,13,30,963.0,96.0,4.5,34.7,960.0,628.84,457.08
2018,8,5,13,45,957.5,95.5,4.55,34.65,935.5,577.1,417.64
2018,8,5,14,0,952.0,95.0,4.6,34.6,911.0,524.44,376.39
2018,8,5,14,15,945.0,94.5,4.6,34.45,880.5,470.44,333.07
2018,8,5,14,30,938.0,94.0,4.6,34.3,850.0,416.09,288.37
2018,8,5,14,45,929.5,93.0,4.6,34.15,813.0,360.77,242.09
2018,8,5,15,0,921.0,92.0,4.6,34.0,776.0,305.7,195.67
2018,8,5,15,15,909.5,89.5,4.6,34.0,733.0,249.43,149.18
2018,8,5,15,30,898.0,87.0,4.6,34.0,690.0,194.19,106.36
2018,8,5,15,45,881.0,85.5,4.55,33.4,642.0,140.37,71.36
2018,8,5,16,0,864.0,84.0,4.5,32.8,594.0,88.53,49.66
2018,8,5,16,15,842.0,81.5,4.45,32.3,542.5,57.33,41.67
2018,8,5,16,30,820.0,79.0,4.4,31.8,491.0,57.0,41.66
2018,8,5,16,45,791.0,75.0,4.35,31.35,437.0,55.46,40.62
2018,8,5,17,0,762.0,71.0,4.3,30.9,383.0,53.84,39.49
2018,8,5,17,15,722.0,67.0,4.0,30.1,329.0,52.07,38.26
2018,8,5,17,30,682.0,63.0,3.7,29.3,275.0,50.29,36.94
2018,8,5,17,45,623.5,57.5,3.35,28.45,223.0,43.04,30.9
2018,8,5,18,0,565.0,52.0,3.0,27.6,171.0,40.1,28.32
2018,8,5,18,15,473.5,43.0,2.65,26.55,124.0,33.98,22.87
2018,8,5,18,30,382.0,34.0,2.3,25.5,77.0,27.68,16.77
2018,8,5,18,45,235.0,22.5,1.95,24.45,44.5,18.71,1.26
2018,8,5,19,0,88.0,11.0,1.6,23.4,12.0,10.01,0.0
2018,8,5,19,15,44.0,5.5,1.6,22.95,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,1.55,22.05,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,1.45,21.25,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.4,20.55,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.35,19.95,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.25,18.95,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.15,18.25,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,8,6,5,15,24.0,5.5,1.15,17.45,6.5,0.0,0.0
2018,8,6,5,30,48.0,11.0,1.3,18.2,13.0,37.36,0.0
2018,8,6,5,45,107.0,28.5,1.45,18.95,40.5,123.15,81.85
2018,8,6,6,0,166.0,46.0,1.6,19.7,68.0,188.75,148.89
2018,8,6,6,15,204.5,66.0,1.6,20.35,105.5,246.63,199.06
2018,8,6,6,30,243.0,86.0,1.6,21.0,143.0,306.23,248.62
2018,8,6,6,45,273.0,107.0,1.6,21.7,186.0,362.49,293.37
2018,8,6,7,0,303.0,128.0,1.6,22.4,229.0,419.64,336.95
2018,8,6,7,15,340.0,148.0,1.75,23.35,279.5,482.06,383.12
2018,8,6,7,30,377.0,168.0,1.9,24.3,330.0,545.37,428.34
2018,8,6,7,45,397.0,188.0,2.05,25.2,377.5,593.83,461.14
2018,8,6,8,0,417.0,208.0,2.2,26.1,425.0,641.56,492.67
2018,8,6,8,15,434.5,224.0,2.4,27.1,470.0,698.57,529.68
2018,8,6,8,30,452.0,240.0,2.6,28.1,515.0,737.13,553.44
2018,8,6,8,45,463.5,256.0,2.85,29.1,556.5,768.2,571.95
2018,8,6,9,0,475.0,272.0,3.1,30.1,598.0,797.25,588.89
2018,8,6,9,15,518.0,270.0,3.3,31.0,645.0,835.9,613.1
2018,8,6,9,30,561.0,268.0,3.5,31.9,692.0,872.64,635.64
2018,8,6,9,45,610.0,256.0,3.7,32.75,737.0,906.28,656.25
2018,8,6,10,0,659.0,244.0,3.9,33.6,782.0,934.53,673.21
2018,8,6,10,15,663.0,251.0,4.0,34.1,809.0,934.19,670.78
2018,8,6,10,30,667.0,258.0,4.1,34.6,836.0,930.8,666.66
2018,8,6,10,45,666.5,266.0,4.15,35.05,855.5,921.06,658.32
2018,8,6,11,0,666.0,274.0,4.2,35.5,875.0,908.42,648.22
2018,8,6,11,15,666.0,279.0,4.3,35.75,888.5,890.65,635.69
2018,8,6,11,30,666.0,284.0,4.4,36.0,902.0,870.26,621.45
2018,8,6,11,45,662.5,288.5,4.45,36.25,907.0,844.0,603.07
2018,8,6,12,0,659.0,293.0,4.5,36.5,912.0,815.7,583.27
2018,8,6,12,15,677.5,281.0,4.6,36.6,917.0,788.73,565.3
2018,8,6,12,30,696.0,269.0,4.7,36.7,922.0,759.02,545.15
2018,8,6,12,45,719.0,252.0,4.75,36.8,921.0,725.64,522.12
2018,8,6,13,0,742.0,235.0,4.8,36.9,920.0,689.37,496.69
2018,8,6,13,15,738.5,232.5,4.85,36.85,904.0,645.67,465.46
2018,8,6,13,30,735.0,230.0,4.9,36.8,888.0,601.16,432.94
2018,8,6,13,45,729.0,226.5,4.95,36.75,864.5,553.94,397.73
2018,8,6,14,0,723.0,223.0,5.0,36.7,841.0,506.52,361.47
2018,8,6,14,15,717.5,216.5,5.0,36.5,811.5,457.01,322.96
2018,8,6,14,30,712.0,210.0,5.0,36.3,782.0,407.63,283.64
2018,8,6,14,45,704.5,202.5,5.0,36.1,747.0,357.21,242.89
2018,8,6,15,0,697.0,195.0,5.0,35.9,712.0,307.47,202.4
2018,8,6,15,15,680.0,190.0,5.0,35.9,670.0,258.5,163.34
2018,8,6,15,30,663.0,185.0,5.0,35.9,628.0,211.58,128.13
2018,8,6,15,45,652.0,173.5,4.9,35.3,583.5,162.7,96.27
2018,8,6,16,0,641.0,162.0,4.8,34.7,539.0,115.51,74.58
2018,8,6,16,15,632.0,149.0,4.7,34.2,493.0,95.26,72.09
2018,8,6,16,30,623.0,136.0,4.6,33.7,447.0,89.7,67.98
2018,8,6,16,45,602.5,124.5,4.45,33.2,398.0,84.69,64.27
2018,8,6,17,0,582.0,113.0,4.3,32.7,349.0,79.26,60.15
2018,8,6,17,15,547.0,102.0,3.8,31.75,299.0,73.71,55.95
2018,8,6,17,30,512.0,91.0,3.3,30.8,249.0,67.78,51.29
2018,8,6,17,45,464.0,78.0,2.8,29.85,200.5,57.9,43.14
2018,8,6,18,0,416.0,65.0,2.3,28.9,152.0,49.15,35.7
2018,8,6,18,15,336.5,51.5,2.05,27.9,109.0,39.56,27.31
2018,8,6,18,30,257.0,38.0,1.8,26.9,66.0,29.64,18.08
2018,8,6,18,45,155.5,23.0,1.55,25.9,37.5,18.17,0.0
2018,8,6,19,0,54.0,8.0,1.3,24.9,9.0,7.28,0.0
2018,8,6,19,15,27.0,4.0,1.25,24.5,4.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.2,24.1,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.15,22.95,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.1,22.25,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.1,21.05,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.15,20.6,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.25,20.2,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.3,19.45,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.25,19.15,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.2,18.85,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.15,18.55,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.05,18.15,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,0.95,17.85,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,8,7,5,15,23.5,5.0,1.0,18.75,6.0,0.0,0.0
2018,8,7,5,30,47.0,10.0,1.1,19.4,12.0,35.83,0.0
2018,8,7,5,45,108.0,27.0,1.2,20.0,39.0,120.25,77.23
2018,8,7,6,0,169.0,44.0,1.3,20.6,66.0,187.44,146.98
2018,8,7,6,15,209.5,62.0,1.35,21.3,102.0,243.71,195.82
2018,8,7,6,30,250.0,80.0,1.4,22.0,138.0,302.28,244.46
2018,8,7,6,45,268.5,98.5,1.5,22.65,175.0,346.6,279.87
2018,8,7,7,0,287.0,117.0,1.6,23.3,212.0,391.19,314.1
2018,8,7,7,15,319.0,134.5,1.7,24.2,257.0,445.95,354.74
2018,8,7,7,30,351.0,152.0,1.8,25.1,302.0,501.47,394.5
2018,8,7,7,45,381.5,168.5,1.85,26.05,350.5,573.49,444.24
2018,8,7,8,0,412.0,185.0,1.9,27.0,399.0,627.08,479.49
2018,8,7,8,15,453.0,197.5,2.0,27.8,454.0,685.38,518.06
2018,8,7,8,30,494.0,210.0,2.1,28.6,509.0,743.18,555.29
2018,8,7,8,45,551.0,211.5,2.15,29.45,569.0,803.0,593.12
2018,8,7,9,0,608.0,213.0,2.2,30.3,629.0,867.76,633.03
2018,8,7,9,15,638.0,214.0,2.25,31.1,674.0,898.64,649.72
2018,8,7,9,30,668.0,215.0,2.3,31.9,719.0,926.8,664.52
2018,8,7,9,45,694.0,212.5,2.35,32.7,758.0,944.38,672.5
2018,8,7,10,0,720.0,210.0,2.4,33.5,797.0,958.8,678.59
2018,8,7,10,15,728.5,214.0,2.5,33.95,826.0,959.64,677.65
2018,8,7,10,30,737.0,218.0,2.6,34.4,855.0,957.27,674.92
2018,8,7,10,45,726.0,230.0,2.7,34.85,870.5,941.23,663.68
2018,8,7,11,0,715.0,242.0,2.8,35.3,886.0,922.3,650.74
2018,8,7,11,15,700.0,252.5,2.95,35.55,891.5,895.65,633.14
2018,8,7,11,30,685.0,263.0,3.1,35.8,897.0,866.78,614.0
2018,8,7,11,45,705.5,254.0,3.2,36.05,911.5,848.45,602.07
2018,8,7,12,0,726.0,245.0,3.3,36.3,926.0,826.92,587.8
2018,8,7,12,15,750.5,232.0,3.4,36.35,935.0,801.84,571.59
2018,8,7,12,30,775.0,219.0,3.5,36.4,944.0,773.48,552.85
2018,8,7,12,45,783.0,211.5,3.6,36.45,938.5,733.65,525.83
2018,8,7,13,0,791.0,204.0,3.7,36.5,933.0,694.3,498.48
2018,8,7,13,15,786.5,202.5,3.8,36.4,916.5,650.13,467.27
2018,8,7,13,30,782.0,201.0,3.9,36.3,900.0,605.08,434.63
2018,8,7,13,45,776.0,198.0,3.95,36.2,876.0,554.33,397.1
2018,8,7,14,0,770.0,195.0,4.0,36.1,852.0,505.23,359.67
2018,8,7,14,15,760.0,192.5,4.05,35.85,821.5,454.71,320.46
2018,8,7,14,30,750.0,190.0,4.1,35.6,791.0,404.62,280.58
2018,8,7,14,45,737.5,185.5,4.15,35.4,754.0,352.94,238.85
2018,8,7,15,0,725.0,181.0,4.2,35.2,717.0,302.4,197.74
2018,8,7,15,15,708.5,176.0,4.2,35.2,674.5,252.03,157.52
2018,8,7,15,30,692.0,171.0,4.2,35.2,632.0,203.61,121.25
2018,8,7,15,45,670.5,165.0,4.15,34.45,585.5,156.18,91.37
2018,8,7,16,0,649.0,159.0,4.1,33.7,539.0,111.6,72.92
2018,8,7,16,15,614.5,153.0,4.0,33.15,487.0,98.27,74.84
2018,8,7,16,30,580.0,147.0,3.9,32.6,435.0,97.69,74.81
2018,8,7,16,45,548.5,137.0,3.85,32.1,385.0,93.1,71.47
2018,8,7,17,0,517.0,127.0,3.8,31.6,335.0,88.22,67.84
2018,8,7,17,15,477.0,115.0,3.5,30.65,285.5,81.59,62.76
2018,8,7,17,30,437.0,103.0,3.2,29.7,236.0,74.6,57.24
2018,8,7,17,45,380.5,87.5,2.85,28.75,187.5,64.6,48.97
2018,8,7,18,0,324.0,72.0,2.5,27.8,139.0,54.17,40.05
2018,8,7,18,15,252.5,54.5,2.25,26.8,97.5,41.7,29.18
2018,8,7,18,30,181.0,37.0,2.0,25.8,56.0,28.75,17.3
2018,8,7,18,45,106.5,21.5,1.7,24.8,31.0,16.94,0.0
2018,8,7,19,0,32.0,6.0,1.4,23.8,6.0,5.46,0.0
2018,8,7,19,15,16.0,3.0,1.4,23.35,3.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.35,22.45,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.25,21.7,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.15,21.1,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.1,20.55,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.05,19.75,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.0,19.45,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,0.95,19.2,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,0.85,18.75,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.75,18.3,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.65,18.6,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,8,8,5,15,36.0,6.0,0.6,19.25,7.0,0.0,0.0
2018,8,8,5,30,72.0,12.0,0.6,19.8,14.0,51.79,0.0
2018,8,8,5,45,169.0,28.0,0.55,20.35,46.0,173.23,108.71
2018,8,8,6,0,266.0,44.0,0.5,20.9,78.0,266.51,207.24
2018,8,8,6,15,322.0,58.5,0.55,21.65,118.5,332.63,263.65
2018,8,8,6,30,378.0,73.0,0.6,22.4,159.0,403.08,320.22
2018,8,8,6,45,406.0,88.0,0.65,23.15,202.0,455.9,360.54
2018,8,8,7,0,434.0,103.0,0.7,23.9,245.0,509.51,399.53
2018,8,8,7,15,500.5,111.0,0.9,25.1,302.5,586.98,454.84
2018,8,8,7,30,567.0,119.0,1.1,26.3,360.0,674.59,514.32
2018,8,8,7,45,610.0,125.0,1.3,27.5,414.5,734.09,552.28
2018,8,8,8,0,653.0,131.0,1.5,28.7,469.0,793.16,589.12
2018,8,8,8,15,682.0,136.0,1.7,29.7,519.5,837.04,615.43
2018,8,8,8,30,711.0,141.0,1.9,30.7,570.0,879.2,640.25
2018,8,8,8,45,728.0,146.5,2.15,31.75,615.5,908.25,656.54
2018,8,8,9,0,745.0,152.0,2.4,32.8,661.0,934.71,671.04
2018,8,8,9,15,753.5,159.0,2.45,33.45,700.5,951.7,678.72
2018,8,8,9,30,762.0,166.0,2.5,34.1,740.0,965.6,684.56
2018,8,8,9,45,765.0,174.0,2.55,34.75,773.5,971.98,685.77
2018,8,8,10,0,768.0,182.0,2.6,35.4,807.0,975.05,685.09
2018,8,8,10,15,778.0,183.5,2.65,35.8,836.0,967.36,678.55
2018,8,8,10,30,788.0,185.0,2.7,36.2,865.0,964.14,675.04
2018,8,8,10,45,796.0,186.0,2.7,36.6,887.5,955.2,667.64
2018,8,8,11,0,804.0,187.0,2.7,37.0,910.0,943.0,658.39
2018,8,8,11,15,810.0,186.5,2.7,37.2,925.0,924.35,645.8
2018,8,8,11,30,816.0,186.0,2.7,37.4,940.0,902.67,631.44
2018,8,8,11,45,820.5,185.0,2.65,37.6,948.0,876.34,613.88
2018,8,8,12,0,825.0,184.0,2.6,37.8,956.0,847.31,594.68
2018,8,8,12,15,829.5,181.0,2.6,37.9,956.5,813.97,573.21
2018,8,8,12,30,834.0,178.0,2.6,38.0,957.0,778.28,549.18
2018,8,8,12,45,838.0,173.5,2.55,38.1,950.0,738.77,522.0
2018,8,8,13,0,842.0,169.0,2.5,38.2,943.0,697.27,493.02
2018,8,8,13,15,840.5,166.0,2.5,38.2,927.0,651.78,461.14
2018,8,8,13,30,839.0,163.0,2.5,38.2,911.0,605.02,427.59
2018,8,8,13,45,835.5,159.5,2.5,38.15,887.5,555.72,391.47
2018,8,8,14,0,832.0,156.0,2.5,38.1,864.0,505.69,353.79
2018,8,8,14,15,826.0,152.5,2.55,37.9,834.0,454.08,314.24
2018,8,8,14,30,820.0,149.0,2.6,37.7,804.0,402.36,273.46
2018,8,8,14,45,811.0,144.5,2.65,37.5,767.5,349.06,230.75
2018,8,8,15,0,802.0,140.0,2.7,37.3,731.0,296.36,188.14
2018,8,8,15,15,787.0,137.0,2.7,37.3,688.5,244.44,146.93
2018,8,8,15,30,772.0,134.0,2.7,37.3,646.0,194.18,109.74
2018,8,8,15,45,755.5,128.0,2.8,36.6,599.5,135.41,72.35
2018,8,8,16,0,739.0,122.0,2.9,35.9,553.0,86.35,53.26
2018,8,8,16,15,718.0,116.0,2.9,35.3,503.5,73.38,54.1
2018,8,8,16,30,697.0,110.0,2.9,34.7,454.0,71.91,53.26
2018,8,8,16,45,666.5,102.5,2.95,34.05,402.0,69.09,51.3
2018,8,8,17,0,636.0,95.0,3.0,33.4,350.0,66.04,49.11
2018,8,8,17,15,593.5,87.0,2.9,32.3,298.0,62.29,46.36
2018,8,8,17,30,551.0,79.0,2.8,31.2,246.0,58.32,43.32
2018,8,8,17,45,491.0,69.5,2.7,30.05,196.5,52.78,38.8
2018,8,8,18,0,431.0,60.0,2.6,28.9,147.0,47.01,33.85
2018,8,8,18,15,344.0,47.5,2.5,27.85,104.0,38.13,26.04
2018,8,8,18,30,257.0,35.0,2.4,26.8,61.0,27.36,15.91
2018,8,8,18,45,152.5,21.5,2.3,25.75,34.5,17.02,0.0
2018,8,8,19,0,48.0,8.0,2.2,24.7,8.0,7.28,0.0
2018,8,8,19,15,24.0,4.0,2.05,24.2,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,1.9,23.7,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.75,23.15,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.45,22.35,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.15,21.85,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,0.85,21.3,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,0.8,20.65,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,0.75,20.55,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.65,20.4,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.6,20.25,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.55,20.3,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.35,20.65,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.3,20.7,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.25,20.8,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.2,20.9,0.0,0.0,0.0
2018,8,9,5,15,46.5,6.5,0.3,21.45,8.0,0.0,0.0
2018,8,9,5,30,93.0,13.0,0.4,22.0,16.0,64.51,0.0
2018,8,9,5,45,209.0,27.0,0.55,22.55,49.0,194.95,116.59
2018,8,9,6,0,325.0,41.0,0.7,23.1,82.0,301.23,232.09
2018,8,9,6,15,407.5,51.5,0.75,23.9,127.5,385.66,302.71
2018,8,9,6,30,490.0,62.0,0.8,24.7,173.0,475.69,373.34
2018,8,9,6,45,523.0,72.5,0.85,25.5,218.5,532.21,414.93
2018,8,9,7,0,556.0,83.0,0.9,26.3,264.0,589.46,455.01
2018,8,9,7,15,616.5,87.5,1.0,27.5,321.0,662.81,504.12
2018,8,9,7,30,677.0,92.0,1.1,28.7,378.0,737.58,551.88
2018,8,9,7,45,716.0,95.5,1.15,29.9,433.0,792.64,584.06
2018,8,9,8,0,755.0,99.0,1.2,31.1,488.0,841.81,611.48
2018,8,9,8,15,778.5,102.0,1.3,32.1,538.0,880.35,632.53
2018,8,9,8,30,802.0,105.0,1.4,33.1,588.0,916.75,651.94
2018,8,9,8,45,821.0,107.5,1.5,34.15,635.0,945.78,666.32
2018,8,9,9,0,840.0,110.0,1.6,35.2,682.0,972.07,678.92
2018,8,9,9,15,838.5,119.5,1.7,35.8,720.0,983.35,683.55
2018,8,9,9,30,837.0,129.0,1.8,36.4,758.0,991.06,686.23
2018,8,9,9,45,830.0,141.5,1.9,37.05,790.0,993.06,685.41
2018,8,9,10,0,823.0,154.0,2.0,37.7,822.0,991.35,682.51
2018,8,9,10,15,832.5,155.0,2.05,38.1,851.5,990.15,680.2
2018,8,9,10,30,842.0,156.0,2.1,38.5,881.0,985.55,675.96
2018,8,9,10,45,849.5,156.5,2.2,38.95,904.0,975.12,668.71
2018,8,9,11,0,857.0,157.0,2.3,39.4,927.0,961.33,659.52
2018,8,9,11,15,861.5,157.5,2.4,39.6,942.0,941.52,647.4
2018,8,9,11,30,866.0,158.0,2.5,39.8,957.0,918.59,633.38
2018,8,9,11,45,869.0,157.5,2.6,40.0,964.5,882.61,611.21
2018,8,9,12,0,872.0,157.0,2.7,40.2,972.0,852.76,592.8
2018,8,9,12,15,864.5,161.5,2.8,40.25,968.5,822.32,574.21
2018,8,9,12,30,857.0,166.0,2.9,40.3,965.0,783.25,549.05
2018,8,9,12,45,845.0,171.5,2.95,40.3,953.0,740.29,520.15
2018,8,9,13,0,833.0,177.0,3.0,40.3,941.0,696.3,489.98
2018,8,9,13,15,829.0,174.5,3.05,40.15,923.5,649.92,457.99
2018,8,9,13,30,825.0,172.0,3.1,40.0,906.0,602.52,424.42
2018,8,9,13,45,819.5,169.5,3.15,39.85,882.0,553.51,388.76
2018,8,9,14,0,814.0,167.0,3.2,39.7,858.0,503.98,351.66
2018,8,9,14,15,806.0,163.5,3.25,39.45,827.0,452.33,312.16
2018,8,9,14,30,798.0,160.0,3.3,39.2,796.0,400.82,271.7
2018,8,9,14,45,787.0,155.5,3.35,38.9,758.5,347.99,229.62
2018,8,9,15,0,776.0,151.0,3.4,38.6,721.0,296.03,187.91
2018,8,9,15,15,760.0,147.5,3.4,38.6,678.5,237.45,142.19
2018,8,9,15,30,744.0,144.0,3.4,38.6,636.0,187.4,105.49
2018,8,9,15,45,725.5,138.5,3.4,37.75,589.5,137.77,75.4
2018,8,9,16,0,707.0,133.0,3.4,36.9,543.0,90.57,58.09
2018,8,9,16,15,683.5,126.0,3.4,36.25,493.0,80.08,59.29
2018,8,9,16,30,660.0,119.0,3.4,35.6,443.0,78.19,58.14
2018,8,9,16,45,627.5,111.5,3.35,34.95,391.5,75.63,56.44
2018,8,9,17,0,595.0,104.0,3.3,34.3,340.0,72.87,54.52
2018,8,9,17,15,550.5,95.5,3.05,33.25,289.0,69.03,51.73
2018,8,9,17,30,506.0,87.0,2.8,32.2,238.0,64.97,48.64
2018,8,9,17,45,444.5,75.0,2.55,31.15,188.5,55.83,41.13
2018,8,9,18,0,383.0,63.0,2.3,30.1,139.0,47.72,34.23
2018,8,9,18,15,299.0,49.0,2.1,29.1,97.5,37.69,25.47
2018,8,9,18,30,215.0,35.0,1.9,28.1,56.0,27.34,15.55
2018,8,9,18,45,125.5,20.5,1.7,27.1,31.0,16.23,0.0
2018,8,9,19,0,36.0,6.0,1.5,26.1,6.0,5.46,0.0
2018,8,9,19,15,18.0,3.0,1.4,25.7,3.0,0.0,0.0
