Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,19,30,0.0,0.0,1.3,25.3,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.2,24.85,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.1,24.4,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.05,24.2,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,0.95,23.75,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,0.9,23.15,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,0.9,22.85,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,0.95,22.55,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,0.95,22.2,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,0.9,21.85,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.85,21.6,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.75,21.4,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.65,21.4,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.55,21.55,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.5,21.85,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.45,22.1,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.4,22.25,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.45,22.3,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.6,22.25,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,10,5,15,32.5,5.5,0.85,22.8,6.5,0.0,0.0
2018,8,10,5,30,65.0,11.0,1.0,23.4,13.0,46.76,0.0
2018,8,10,5,45,160.0,27.0,1.15,24.0,43.5,164.09,91.99
2018,8,10,6,0,255.0,43.0,1.3,24.6,74.0,258.02,198.14
2018,8,10,6,15,331.5,56.5,1.4,25.45,117.5,336.16,264.63
2018,8,10,6,30,408.0,70.0,1.5,26.3,161.0,420.58,332.33
2018,8,10,6,45,464.5,80.5,1.6,27.1,210.0,490.43,386.11
2018,8,10,7,0,521.0,91.0,1.7,27.9,259.0,569.86,443.67
2018,8,10,7,15,562.5,99.0,1.55,29.1,310.0,630.67,483.03
2018,8,10,7,30,604.0,107.0,1.4,30.3,361.0,691.84,520.45
2018,8,10,7,45,628.5,115.0,1.25,31.45,409.5,737.73,545.58
2018,8,10,8,0,653.0,123.0,1.1,32.6,458.0,782.38,568.63
2018,8,10,8,15,645.0,138.0,1.15,33.4,496.5,803.19,578.57
2018,8,10,8,30,637.0,153.0,1.2,34.2,535.0,820.84,586.63
2018,8,10,8,45,695.5,146.0,1.2,34.95,593.0,874.63,616.95
2018,8,10,9,0,754.0,139.0,1.2,35.7,651.0,926.56,644.93
2018,8,10,9,15,766.5,143.5,1.35,36.25,691.5,938.5,650.77
2018,8,10,9,30,779.0,148.0,1.5,36.8,732.0,953.86,659.16
2018,8,10,9,45,787.5,152.5,1.65,37.35,767.0,962.1,663.16
2018,8,10,10,0,796.0,157.0,1.8,37.9,802.0,967.07,665.26
2018,8,10,10,15,803.0,160.5,1.95,38.25,831.0,966.2,664.42
2018,8,10,10,30,810.0,164.0,2.1,38.6,860.0,961.99,661.64
2018,8,10,10,45,814.0,166.5,2.25,38.9,881.0,950.62,654.65
2018,8,10,11,0,818.0,169.0,2.4,39.2,902.0,936.04,645.73
2018,8,10,11,15,820.5,171.0,2.55,39.35,916.5,916.5,634.14
2018,8,10,11,30,823.0,173.0,2.7,39.5,931.0,893.99,620.64
2018,8,10,11,45,822.0,175.5,2.85,39.7,937.0,866.15,603.57
2018,8,10,12,0,821.0,178.0,3.0,39.9,943.0,835.8,584.79
2018,8,10,12,15,818.0,180.0,3.1,39.85,941.5,801.16,563.16
2018,8,10,12,30,815.0,182.0,3.2,39.8,940.0,764.57,539.07
2018,8,10,12,45,809.5,183.0,3.35,39.75,930.0,723.67,511.83
2018,8,10,13,0,804.0,184.0,3.5,39.7,920.0,681.48,483.04
2018,8,10,13,15,796.5,184.5,3.6,39.5,902.5,636.57,451.8
2018,8,10,13,30,789.0,185.0,3.7,39.3,885.0,590.97,419.21
2018,8,10,13,45,778.5,185.0,3.8,39.05,860.5,542.96,384.11
2018,8,10,14,0,768.0,185.0,3.9,38.8,836.0,494.99,348.02
2018,8,10,14,15,757.5,182.5,3.9,38.5,805.0,440.27,306.19
2018,8,10,14,30,747.0,180.0,3.9,38.2,774.0,390.11,266.58
2018,8,10,14,45,732.0,176.5,3.95,37.85,736.0,338.57,225.49
2018,8,10,15,0,717.0,173.0,4.0,37.5,698.0,288.41,185.28
2018,8,10,15,15,700.5,168.5,4.0,37.5,656.5,238.84,146.24
2018,8,10,15,30,684.0,164.0,4.0,37.5,615.0,191.2,111.45
2018,8,10,15,45,662.5,158.5,4.0,36.55,569.0,144.61,83.65
2018,8,10,16,0,641.0,153.0,4.0,35.6,523.0,100.84,75.88
2018,8,10,16,15,614.0,145.5,4.0,34.9,474.0,93.56,70.55
2018,8,10,16,30,587.0,138.0,4.0,34.2,425.0,91.89,69.66
2018,8,10,16,45,552.5,129.0,3.95,33.55,374.5,88.19,67.07
2018,8,10,17,0,518.0,120.0,3.9,32.9,324.0,83.79,63.86
2018,8,10,17,15,472.0,109.0,3.7,31.95,274.0,77.67,59.2
2018,8,10,17,30,426.0,98.0,3.5,31.0,224.0,71.24,54.13
2018,8,10,17,45,346.0,83.5,3.35,30.05,172.5,61.77,46.28
2018,8,10,18,0,266.0,69.0,3.2,29.1,121.0,51.93,37.87
2018,8,10,18,15,203.5,52.0,3.0,28.25,84.5,39.83,27.27
2018,8,10,18,30,141.0,35.0,2.8,27.4,48.0,28.04,15.84
2018,8,10,18,45,78.5,19.5,2.65,26.55,26.0,15.85,0.0
2018,8,10,19,0,16.0,4.0,2.5,25.7,4.0,3.64,0.0
2018,8,10,19,15,8.0,2.0,2.4,25.25,2.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.3,24.8,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.2,24.35,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.1,23.9,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.05,23.65,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.0,23.4,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,1.9,23.15,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,1.8,22.9,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,1.7,22.7,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,1.45,22.3,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,1.3,21.95,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,1.25,21.7,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.05,21.15,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.95,21.05,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.65,21.15,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.6,21.45,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.65,21.6,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.75,21.8,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,11,5,15,6.0,5.0,0.9,22.35,5.0,0.0,0.0
2018,8,11,5,30,12.0,10.0,1.0,22.8,10.0,15.87,0.0
2018,8,11,5,45,80.5,27.5,1.1,23.25,36.5,104.01,52.7
2018,8,11,6,0,149.0,45.0,1.2,23.7,63.0,178.51,136.47
2018,8,11,6,15,235.0,62.5,1.25,24.4,107.0,277.75,219.21
2018,8,11,6,30,321.0,80.0,1.3,25.1,151.0,370.24,293.78
2018,8,11,6,45,360.5,95.5,1.3,25.8,195.0,429.94,339.93
2018,8,11,7,0,400.0,111.0,1.3,26.5,239.0,491.47,385.39
2018,8,11,7,15,411.0,125.5,1.45,27.35,278.0,529.05,411.56
2018,8,11,7,30,422.0,140.0,1.6,28.2,317.0,565.84,436.33
2018,8,11,7,45,410.5,160.5,1.7,29.1,351.0,588.7,449.49
2018,8,11,8,0,399.0,181.0,1.8,30.0,385.0,609.01,460.56
2018,8,11,8,15,393.5,203.0,1.9,30.8,421.0,634.2,475.05
2018,8,11,8,30,388.0,225.0,2.0,31.6,457.0,638.5,475.29
2018,8,11,8,45,504.5,210.0,2.1,32.35,536.5,754.06,553.71
2018,8,11,9,0,621.0,195.0,2.2,33.1,616.0,858.93,621.15
2018,8,11,9,15,548.0,233.5,2.3,33.7,621.5,822.56,592.79
2018,8,11,9,30,475.0,272.0,2.4,34.3,627.0,789.15,567.02
2018,8,11,9,45,548.0,259.0,2.5,34.85,687.5,840.99,600.91
2018,8,11,10,0,621.0,246.0,2.6,35.4,748.0,895.2,634.94
2018,8,11,10,15,598.0,264.5,2.75,35.75,762.0,880.09,623.21
2018,8,11,10,30,575.0,283.0,2.9,36.1,776.0,860.02,608.94
2018,8,11,10,45,526.0,316.0,3.0,36.45,776.0,831.25,587.92
2018,8,11,11,0,477.0,349.0,3.1,36.8,776.0,800.52,565.7
2018,8,11,11,15,541.0,327.5,3.2,36.9,819.0,818.51,578.7
2018,8,11,11,30,605.0,306.0,3.3,37.0,862.0,831.41,587.93
2018,8,11,11,45,628.0,293.5,3.4,37.1,874.5,813.77,576.55
2018,8,11,12,0,651.0,281.0,3.5,37.2,887.0,792.96,563.12
2018,8,11,12,15,646.5,281.5,3.6,37.15,882.5,758.99,540.58
2018,8,11,12,30,642.0,282.0,3.7,37.1,878.0,723.69,516.85
2018,8,11,12,45,685.5,254.5,3.75,37.0,885.5,697.32,499.51
2018,8,11,13,0,729.0,227.0,3.8,36.9,893.0,666.55,478.52
2018,8,11,13,15,726.0,224.0,3.85,36.65,877.0,623.16,447.89
2018,8,11,13,30,723.0,221.0,3.9,36.4,861.0,578.93,415.92
2018,8,11,13,45,718.0,217.0,3.95,36.1,838.0,532.26,381.44
2018,8,11,14,0,713.0,213.0,4.0,35.8,815.0,485.29,345.77
2018,8,11,14,15,706.0,206.5,3.95,35.45,784.5,435.53,307.09
2018,8,11,14,30,699.0,200.0,3.9,35.1,754.0,386.07,267.73
2018,8,11,14,45,689.5,194.0,3.9,34.75,719.0,336.71,227.86
2018,8,11,15,0,680.0,188.0,3.9,34.4,684.0,288.24,188.52
2018,8,11,15,15,663.0,182.5,3.9,34.4,642.5,239.82,150.21
2018,8,11,15,30,646.0,177.0,3.9,34.4,601.0,193.45,116.26
2018,8,11,15,45,628.0,169.5,3.8,33.5,556.5,147.8,88.87
2018,8,11,16,0,610.0,162.0,3.7,32.6,512.0,104.64,79.94
2018,8,11,16,15,588.5,152.0,3.6,32.0,464.5,98.41,75.38
2018,8,11,16,30,567.0,142.0,3.5,31.4,417.0,94.9,72.96
2018,8,11,16,45,535.5,131.0,3.45,30.8,367.0,89.52,68.97
2018,8,11,17,0,504.0,120.0,3.4,30.2,317.0,83.82,64.63
2018,8,11,17,15,461.5,108.0,3.25,29.45,268.0,77.01,59.29
2018,8,11,17,30,419.0,96.0,3.1,28.7,219.0,69.86,53.5
2018,8,11,17,45,363.5,81.5,2.95,27.95,172.5,60.46,45.58
2018,8,11,18,0,308.0,67.0,2.8,27.2,126.0,50.64,37.07
2018,8,11,18,15,233.5,49.5,2.7,26.5,86.5,38.04,25.94
2018,8,11,18,30,159.0,32.0,2.6,25.8,47.0,24.96,13.26
2018,8,11,18,45,89.0,18.0,2.5,25.05,25.5,16.37,0.0
2018,8,11,19,0,19.0,4.0,2.4,24.3,4.0,3.64,0.0
2018,8,11,19,15,9.5,2.0,2.35,23.85,2.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.3,23.4,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.25,22.9,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.2,22.4,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.2,22.1,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.2,21.8,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.15,21.45,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.1,20.85,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.1,20.6,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.1,20.35,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.1,20.1,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.05,19.9,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.0,19.7,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,1.95,19.45,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.65,18.85,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.55,18.65,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.45,18.55,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.65,18.65,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,8,12,5,15,25.5,5.0,0.65,19.45,5.5,0.0,0.0
2018,8,12,5,30,51.0,10.0,0.7,19.9,11.0,37.82,0.0
2018,8,12,5,45,137.5,26.5,0.75,20.3,40.0,147.73,71.14
2018,8,12,6,0,224.0,43.0,0.8,20.7,69.0,238.19,183.88
2018,8,12,6,15,303.0,57.0,0.8,21.2,112.0,317.0,252.04
2018,8,12,6,30,382.0,71.0,0.8,21.7,155.0,402.46,321.32
2018,8,12,6,45,442.5,82.0,0.8,22.15,204.0,474.86,377.53
2018,8,12,7,0,503.0,93.0,0.8,22.6,253.0,550.66,433.09
2018,8,12,7,15,548.5,100.5,0.8,23.3,304.0,619.42,480.15
2018,8,12,7,30,594.0,108.0,0.8,24.0,355.0,683.05,521.57
2018,8,12,7,45,629.5,113.0,0.8,24.7,406.0,734.91,553.37
2018,8,12,8,0,665.0,118.0,0.8,25.4,457.0,785.99,583.71
2018,8,12,8,15,683.5,124.5,0.85,26.35,503.5,821.84,603.37
2018,8,12,8,30,702.0,131.0,0.9,27.3,550.0,855.65,621.5
2018,8,12,8,45,679.5,150.0,0.9,28.2,581.5,862.26,621.31
2018,8,12,9,0,657.0,169.0,0.9,29.1,613.0,864.91,619.07
2018,8,12,9,15,615.5,199.5,0.95,30.0,635.5,857.57,611.48
2018,8,12,9,30,574.0,230.0,1.0,30.9,658.0,840.05,596.76
2018,8,12,9,45,685.0,191.0,1.1,31.75,726.0,908.3,638.95
2018,8,12,10,0,796.0,152.0,1.2,32.6,794.0,959.63,667.91
2018,8,12,10,15,804.5,154.0,1.25,33.4,823.0,958.61,664.28
2018,8,12,10,30,813.0,156.0,1.3,34.2,852.0,954.27,659.39
2018,8,12,10,45,819.0,157.5,1.4,35.0,874.0,943.73,651.59
2018,8,12,11,0,825.0,159.0,1.5,35.8,896.0,929.96,641.91
2018,8,12,11,15,828.0,160.5,1.6,36.2,910.0,910.29,629.71
2018,8,12,11,30,831.0,162.0,1.7,36.6,924.0,887.63,615.67
2018,8,12,11,45,832.5,163.0,1.8,37.0,931.0,860.37,598.71
2018,8,12,12,0,834.0,164.0,1.9,37.4,938.0,830.48,580.0
2018,8,12,12,15,832.5,164.0,2.0,37.55,936.0,794.93,558.15
2018,8,12,12,30,831.0,164.0,2.1,37.7,934.0,757.33,533.6
2018,8,12,12,45,827.0,165.0,2.2,37.85,925.0,717.01,506.55
2018,8,12,13,0,823.0,166.0,2.3,38.0,916.0,675.2,477.83
2018,8,12,13,15,818.0,165.0,2.4,37.9,899.0,629.85,446.48
2018,8,12,13,30,813.0,164.0,2.5,37.8,882.0,583.53,413.51
2018,8,12,13,45,805.5,163.0,2.65,37.75,858.0,535.19,378.16
2018,8,12,14,0,798.0,162.0,2.8,37.7,834.0,486.51,341.42
2018,8,12,14,15,787.5,160.0,2.9,37.4,803.0,435.72,302.34
2018,8,12,14,30,777.0,158.0,3.0,37.1,772.0,385.35,262.48
2018,8,12,14,45,763.5,155.5,3.1,36.85,735.0,334.33,221.45
2018,8,12,15,0,750.0,153.0,3.2,36.6,698.0,277.49,176.1
2018,8,12,15,15,734.0,149.0,3.2,36.6,656.0,226.65,136.06
2018,8,12,15,30,718.0,145.0,3.2,36.6,614.0,177.64,100.56
2018,8,12,15,45,695.5,140.5,3.4,35.65,567.5,129.85,73.01
2018,8,12,16,0,673.0,136.0,3.6,34.7,521.0,84.96,63.43
2018,8,12,16,15,644.5,130.5,3.65,34.0,471.5,83.55,62.74
2018,8,12,16,30,616.0,125.0,3.7,33.3,422.0,82.87,62.6
2018,8,12,16,45,580.0,116.5,3.75,32.6,370.5,79.73,60.44
2018,8,12,17,0,544.0,108.0,3.8,31.9,319.0,76.36,58.02
2018,8,12,17,15,498.0,98.0,3.7,30.8,269.0,70.28,53.36
2018,8,12,17,30,452.0,88.0,3.6,29.7,219.0,64.34,48.64
2018,8,12,17,45,390.0,75.5,3.45,28.6,172.0,56.2,41.87
2018,8,12,18,0,328.0,63.0,3.3,27.5,125.0,47.74,34.55
2018,8,12,18,15,248.5,47.0,3.15,26.55,85.5,36.19,24.34
2018,8,12,18,30,169.0,31.0,3.0,25.6,46.0,24.23,12.3
2018,8,12,18,45,94.0,17.0,2.85,24.7,24.5,15.46,0.0
2018,8,12,19,0,19.0,3.0,2.7,23.8,3.0,0.0,0.0
2018,8,12,19,15,9.5,1.5,2.55,23.4,1.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.25,22.55,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.0,21.9,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,1.9,21.7,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,1.75,21.45,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,1.6,21.2,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,1.5,21.05,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,1.25,20.75,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,1.1,20.45,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,1.05,20.15,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.0,19.85,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.0,19.55,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,0.95,19.3,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,0.95,18.6,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.05,17.7,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.15,17.65,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,13,5,15,23.0,4.5,1.3,18.05,5.0,0.0,0.0
2018,8,13,5,30,46.0,9.0,1.4,18.5,10.0,34.04,0.0
2018,8,13,5,45,127.0,25.0,1.55,18.9,37.5,137.81,58.92
2018,8,13,6,0,208.0,41.0,1.7,19.3,65.0,224.74,174.65
2018,8,13,6,15,267.0,55.5,1.65,19.95,103.0,289.74,233.04
2018,8,13,6,30,326.0,70.0,1.6,20.6,141.0,359.71,291.54
2018,8,13,6,45,235.0,89.5,1.6,21.25,148.0,307.68,249.99
2018,8,13,7,0,144.0,109.0,1.6,21.9,155.0,248.74,201.27
2018,8,13,7,15,110.0,134.0,1.6,22.85,172.5,252.88,202.64
2018,8,13,7,30,76.0,159.0,1.6,23.8,190.0,237.88,188.46
2018,8,13,7,45,81.5,184.0,1.6,24.7,221.5,270.66,212.79
2018,8,13,8,0,87.0,209.0,1.6,25.6,253.0,302.95,235.94
2018,8,13,8,15,178.0,222.5,1.6,26.55,324.5,418.32,323.11
2018,8,13,8,30,269.0,236.0,1.6,27.5,396.0,537.64,408.54
2018,8,13,8,45,391.0,224.0,1.6,28.45,477.0,659.27,492.69
2018,8,13,9,0,513.0,212.0,1.6,29.4,558.0,764.15,561.96
2018,8,13,9,15,617.5,191.0,1.65,30.25,632.5,849.62,615.78
2018,8,13,9,30,722.0,170.0,1.7,31.1,707.0,926.15,661.02
2018,8,13,9,45,728.0,176.5,1.7,31.95,740.5,933.59,661.35
2018,8,13,10,0,734.0,183.0,1.7,32.8,774.0,937.87,660.54
2018,8,13,10,15,742.5,186.0,1.8,33.35,802.0,937.61,659.04
2018,8,13,10,30,751.0,189.0,1.9,33.9,830.0,934.14,655.66
2018,8,13,10,45,757.0,191.0,2.0,34.45,851.5,924.07,648.27
2018,8,13,11,0,763.0,193.0,2.1,35.0,873.0,904.86,635.26
2018,8,13,11,15,766.5,194.5,2.25,35.25,887.0,886.42,624.03
2018,8,13,11,30,770.0,196.0,2.4,35.5,901.0,865.11,610.89
2018,8,13,11,45,771.0,197.5,2.55,35.75,907.5,838.99,594.56
2018,8,13,12,0,772.0,199.0,2.7,36.0,914.0,810.42,576.25
2018,8,13,12,15,776.5,196.0,2.85,36.05,914.5,778.38,555.43
2018,8,13,12,30,781.0,193.0,3.0,36.1,915.0,744.12,532.65
2018,8,13,12,45,784.5,189.0,3.1,36.15,908.0,706.24,506.7
2018,8,13,13,0,788.0,185.0,3.2,36.2,901.0,666.52,478.88
2018,8,13,13,15,777.5,186.5,3.35,36.0,882.5,621.17,446.97
2018,8,13,13,30,767.0,188.0,3.5,35.8,864.0,575.43,413.86
2018,8,13,13,45,690.0,221.0,3.6,35.65,816.5,517.54,371.04
2018,8,13,14,0,613.0,254.0,3.7,35.5,769.0,467.86,333.59
2018,8,13,14,15,654.5,224.0,3.75,35.15,755.5,424.28,299.44
2018,8,13,14,30,696.0,194.0,3.8,34.8,742.0,376.43,260.68
2018,8,13,14,45,699.5,182.5,3.85,34.45,711.0,326.93,220.28
2018,8,13,15,0,703.0,171.0,3.9,34.1,680.0,276.99,179.29
2018,8,13,15,15,670.0,169.5,3.9,34.1,631.0,227.4,140.7
2018,8,13,15,30,637.0,168.0,3.9,34.1,582.0,181.6,108.17
2018,8,13,15,45,626.0,159.5,3.95,33.15,541.5,136.21,81.54
2018,8,13,16,0,615.0,151.0,4.0,32.2,501.0,94.22,71.67
2018,8,13,16,15,590.5,144.0,3.95,31.5,454.5,93.08,71.24
2018,8,13,16,30,566.0,137.0,3.9,30.8,408.0,91.78,70.64
2018,8,13,16,45,528.5,128.0,3.9,30.1,358.0,87.73,67.73
2018,8,13,17,0,491.0,119.0,3.9,29.4,308.0,83.3,64.45
2018,8,13,17,15,444.5,107.0,3.75,28.45,258.5,76.44,59.08
2018,8,13,17,30,398.0,95.0,3.6,27.5,209.0,69.25,53.25
2018,8,13,17,45,338.0,80.5,3.5,26.55,163.0,59.8,45.27
2018,8,13,18,0,278.0,66.0,3.4,25.6,117.0,49.95,36.67
2018,8,13,18,15,205.5,48.0,3.3,24.75,79.0,36.94,25.09
2018,8,13,18,30,133.0,30.0,3.2,23.9,41.0,23.43,11.28
2018,8,13,18,45,73.0,16.5,3.1,23.05,22.0,15.01,0.0
2018,8,13,19,0,13.0,3.0,3.0,22.2,3.0,0.0,0.0
2018,8,13,19,15,6.5,1.5,2.9,21.7,1.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.8,21.2,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.7,20.75,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.6,20.3,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.5,20.05,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.4,19.8,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.35,19.55,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.3,19.3,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.3,19.1,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.25,18.7,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.25,18.3,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.3,17.55,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.35,17.2,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.25,16.4,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.15,16.2,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,14,5,15,14.0,4.0,1.9,16.25,4.0,0.0,0.0
2018,8,14,5,30,28.0,8.0,2.0,16.6,8.0,22.99,0.0
2018,8,14,5,45,95.5,25.5,2.05,17.0,34.5,108.33,38.3
2018,8,14,6,0,163.0,43.0,2.1,17.4,61.0,185.66,144.55
2018,8,14,6,15,181.5,55.5,2.1,17.95,86.0,215.2,174.46
2018,8,14,6,30,200.0,68.0,2.1,18.5,111.0,247.64,203.48
2018,8,14,6,45,102.0,79.0,2.1,19.05,101.0,175.25,143.13
2018,8,14,7,0,4.0,90.0,2.1,19.6,91.0,88.26,68.33
2018,8,14,7,15,8.5,110.5,2.05,20.3,113.5,112.33,88.16
2018,8,14,7,30,13.0,131.0,2.0,21.0,136.0,136.38,107.41
2018,8,14,7,45,37.0,160.5,1.95,21.65,178.5,201.4,159.79
2018,8,14,8,0,61.0,190.0,1.9,22.3,221.0,255.62,202.11
2018,8,14,8,15,96.5,224.5,1.9,23.1,279.0,326.91,256.66
2018,8,14,8,30,132.0,259.0,1.9,23.9,337.0,416.34,322.73
2018,8,14,8,45,174.5,270.0,1.85,24.7,382.0,466.52,358.36
2018,8,14,9,0,217.0,281.0,1.8,25.5,427.0,517.08,393.51
2018,8,14,9,15,381.0,254.0,1.8,26.3,529.5,679.72,509.27
2018,8,14,9,30,545.0,227.0,1.8,27.1,632.0,806.77,594.84
2018,8,14,9,45,662.0,192.5,1.8,27.95,707.5,885.48,643.49
2018,8,14,10,0,779.0,158.0,1.8,28.8,783.0,947.09,678.91
2018,8,14,10,15,789.0,159.0,1.9,29.35,812.0,946.44,676.49
2018,8,14,10,30,799.0,160.0,2.0,29.9,841.0,942.49,672.74
2018,8,14,10,45,806.5,160.0,2.15,30.5,862.5,931.88,665.22
2018,8,14,11,0,814.0,160.0,2.3,31.1,884.0,918.05,655.71
2018,8,14,11,15,819.0,160.0,2.4,31.45,898.5,898.81,642.97
2018,8,14,11,30,824.0,160.0,2.5,31.8,913.0,876.57,628.34
2018,8,14,11,45,827.0,160.0,2.65,32.2,920.0,849.74,610.94
2018,8,14,12,0,830.0,160.0,2.8,32.6,927.0,820.24,591.68
2018,8,14,12,15,836.0,155.5,2.85,32.8,927.5,786.48,569.38
2018,8,14,12,30,842.0,151.0,2.9,33.0,928.0,746.45,541.94
2018,8,14,12,45,848.0,145.0,3.0,33.25,921.0,708.17,514.94
2018,8,14,13,0,854.0,139.0,3.1,33.5,914.0,667.68,485.75
2018,8,14,13,15,851.0,137.5,3.2,33.45,897.5,623.23,453.53
2018,8,14,13,30,848.0,136.0,3.3,33.4,881.0,577.5,419.48
2018,8,14,13,45,843.0,134.0,3.4,33.4,857.5,529.29,382.57
2018,8,14,14,0,838.0,132.0,3.5,33.4,834.0,480.33,344.02
2018,8,14,14,15,830.0,129.5,3.55,33.15,803.0,424.34,299.64
2018,8,14,14,30,822.0,127.0,3.6,32.9,772.0,372.33,257.0
2018,8,14,14,45,811.5,124.0,3.7,32.65,735.5,319.49,213.11
2018,8,14,15,0,801.0,121.0,3.8,32.4,699.0,267.4,169.78
2018,8,14,15,15,786.0,118.0,3.8,32.4,656.5,215.46,127.96
2018,8,14,15,30,771.0,115.0,3.8,32.4,614.0,165.16,91.28
2018,8,14,15,45,752.5,111.0,3.8,31.5,568.0,115.75,63.43
2018,8,14,16,0,734.0,107.0,3.8,30.6,522.0,73.44,55.16
2018,8,14,16,15,710.0,102.5,3.85,30.0,473.0,65.31,48.8
2018,8,14,16,30,686.0,98.0,3.9,29.4,424.0,64.47,48.41
2018,8,14,16,45,653.0,92.0,3.9,28.75,373.0,62.37,46.97
2018,8,14,17,0,620.0,86.0,3.9,28.1,322.0,60.13,45.35
2018,8,14,17,15,574.5,78.5,3.85,27.2,271.0,56.49,42.54
2018,8,14,17,30,529.0,71.0,3.8,26.3,220.0,52.67,39.44
2018,8,14,17,45,464.0,62.0,3.75,25.4,172.5,47.31,34.86
2018,8,14,18,0,399.0,53.0,3.7,24.5,125.0,41.75,29.86
2018,8,14,18,15,305.5,40.5,3.6,23.65,85.0,32.66,21.57
2018,8,14,18,30,212.0,28.0,3.5,22.8,45.0,22.0,9.66
2018,8,14,18,45,113.0,15.0,3.45,22.0,23.5,13.64,0.0
2018,8,14,19,0,14.0,2.0,3.4,21.2,2.0,0.0,0.0
2018,8,14,19,15,7.0,1.0,3.35,20.7,1.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.3,20.2,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.25,19.7,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.2,19.2,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.15,18.95,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.1,18.7,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.95,18.1,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.85,17.75,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.75,17.45,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.65,16.95,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.55,16.7,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.25,16.3,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.15,16.15,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.95,15.9,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,15,5,15,28.5,4.5,1.55,16.15,5.0,0.0,0.0
2018,8,15,5,30,57.0,9.0,1.6,16.6,10.0,40.1,0.0
2018,8,15,5,45,167.0,22.5,1.65,17.0,38.5,155.85,44.62
2018,8,15,6,0,277.0,36.0,1.7,17.4,67.0,262.68,204.55
2018,8,15,6,15,362.5,47.5,1.65,18.0,110.5,347.18,280.68
2018,8,15,6,30,448.0,59.0,1.6,18.6,154.0,438.11,356.12
2018,8,15,6,45,361.5,79.5,1.5,19.25,170.0,408.07,332.24
2018,8,15,7,0,275.0,100.0,1.4,19.9,186.0,357.23,290.99
2018,8,15,7,15,357.0,109.0,1.3,20.65,242.0,461.26,371.34
2018,8,15,7,30,439.0,118.0,1.2,21.4,298.0,551.22,436.7
2018,8,15,7,45,511.0,119.5,1.1,22.2,356.0,634.7,493.41
2018,8,15,8,0,583.0,121.0,1.0,23.0,414.0,712.29,542.92
2018,8,15,8,15,672.5,112.0,1.0,23.9,483.5,793.73,593.77
2018,8,15,8,30,762.0,103.0,1.0,24.8,553.0,870.8,639.68
2018,8,15,8,45,632.5,153.5,0.95,25.7,547.0,818.52,599.81
2018,8,15,9,0,503.0,204.0,0.9,26.6,541.0,744.0,545.75
2018,8,15,9,15,491.5,224.5,1.0,27.4,570.5,754.51,551.05
2018,8,15,9,30,480.0,245.0,1.1,28.2,600.0,762.23,553.54
2018,8,15,9,45,662.5,181.0,1.2,28.95,697.0,872.47,626.06
2018,8,15,10,0,845.0,117.0,1.3,29.7,794.0,955.59,675.45
2018,8,15,10,15,853.0,118.5,1.45,30.3,823.0,953.86,672.92
2018,8,15,10,30,861.0,120.0,1.6,30.9,852.0,948.79,669.31
2018,8,15,10,45,867.5,121.0,1.8,31.45,874.5,938.47,663.13
2018,8,15,11,0,874.0,122.0,2.0,32.0,897.0,924.85,654.77
2018,8,15,11,15,878.0,122.0,2.1,32.35,911.5,904.79,641.8
2018,8,15,11,30,882.0,122.0,2.2,32.7,926.0,881.69,626.92
2018,8,15,11,45,884.0,122.0,2.35,33.05,932.5,853.97,609.43
2018,8,15,12,0,886.0,122.0,2.5,33.4,939.0,823.55,590.03
2018,8,15,12,15,886.0,122.0,2.6,33.6,938.0,789.02,567.81
2018,8,15,12,30,886.0,122.0,2.7,33.8,937.0,752.21,543.86
2018,8,15,12,45,885.0,120.5,2.85,33.95,928.0,711.33,515.55
2018,8,15,13,0,884.0,119.0,3.0,34.1,919.0,668.61,485.21
2018,8,15,13,15,880.5,118.5,3.1,34.1,902.5,623.5,452.46
2018,8,15,13,30,877.0,118.0,3.2,34.1,886.0,577.07,417.81
2018,8,15,13,45,872.0,116.0,3.3,34.05,862.0,527.58,380.05
2018,8,15,14,0,867.0,114.0,3.4,34.0,838.0,477.3,340.55
2018,8,15,14,15,859.5,112.5,3.45,33.8,807.5,425.81,299.16
2018,8,15,14,30,852.0,111.0,3.5,33.6,777.0,374.17,256.59
2018,8,15,14,45,842.0,108.0,3.55,33.35,740.0,320.79,212.19
2018,8,15,15,0,832.0,105.0,3.6,33.1,703.0,267.94,168.27
2018,8,15,15,15,818.0,102.5,3.6,33.1,660.5,206.98,119.78
2018,8,15,15,30,804.0,100.0,3.6,33.1,618.0,155.43,82.54
2018,8,15,15,45,786.0,97.0,3.65,32.35,572.0,104.98,54.91
2018,8,15,16,0,768.0,94.0,3.7,31.6,526.0,64.65,47.74
2018,8,15,16,15,744.5,90.0,3.7,31.0,476.5,63.63,47.22
2018,8,15,16,30,721.0,86.0,3.7,30.4,427.0,62.52,46.6
2018,8,15,16,45,688.5,81.0,3.75,29.75,375.5,54.95,40.57
2018,8,15,17,0,656.0,76.0,3.8,29.1,324.0,53.08,39.24
2018,8,15,17,15,610.5,70.5,3.75,28.2,273.0,50.64,37.41
2018,8,15,17,30,565.0,65.0,3.7,27.3,222.0,48.13,35.41
2018,8,15,17,45,498.0,57.0,3.65,26.35,173.5,43.38,31.35
2018,8,15,18,0,431.0,49.0,3.6,25.4,125.0,38.47,26.94
2018,8,15,18,15,331.0,38.0,3.55,24.55,85.0,30.59,19.68
2018,8,15,18,30,231.0,27.0,3.5,23.7,45.0,22.4,9.0
2018,8,15,18,45,123.0,14.5,3.4,22.85,23.5,13.19,0.0
2018,8,15,19,0,15.0,2.0,3.3,22.0,2.0,0.0,0.0
2018,8,15,19,15,7.5,1.0,3.25,21.55,1.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.2,21.1,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.1,20.65,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.0,20.2,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.8,19.8,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.75,19.55,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.7,19.3,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.6,19.15,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.45,18.9,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.35,18.65,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.25,18.4,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.1,17.75,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.1,16.95,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.1,16.85,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.8,16.55,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.6,16.45,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,16,5,15,31.5,4.5,1.4,16.8,5.0,0.0,0.0
2018,8,16,5,30,63.0,9.0,1.4,17.2,10.0,43.4,0.0
2018,8,16,5,45,182.5,21.5,1.35,17.6,38.5,163.02,30.43
2018,8,16,6,0,302.0,34.0,1.3,18.0,67.0,276.64,213.48
2018,8,16,6,15,390.5,44.5,1.2,18.75,111.0,362.71,290.87
2018,8,16,6,30,479.0,55.0,1.1,19.5,155.0,455.46,366.34
2018,8,16,6,45,539.0,61.5,1.0,20.25,204.5,526.82,420.29
2018,8,16,7,0,599.0,68.0,0.9,21.0,254.0,600.77,472.79
2018,8,16,7,15,640.0,73.5,0.85,22.0,305.5,659.61,511.36
2018,8,16,7,30,681.0,79.0,0.8,23.0,357.0,718.87,548.26
2018,8,16,7,45,711.0,83.5,0.75,24.05,408.0,762.39,572.6
2018,8,16,8,0,741.0,88.0,0.7,25.1,459.0,809.74,598.59
2018,8,16,8,15,763.0,91.0,0.85,26.05,507.5,846.26,620.09
2018,8,16,8,30,785.0,94.0,1.0,27.0,556.0,880.68,639.99
2018,8,16,8,45,801.5,97.0,1.15,28.0,601.0,907.44,654.6
2018,8,16,9,0,818.0,100.0,1.3,29.0,646.0,931.47,667.38
2018,8,16,9,15,826.5,103.5,1.4,29.85,685.0,935.36,667.11
2018,8,16,9,30,835.0,107.0,1.5,30.7,724.0,946.13,671.46
2018,8,16,9,45,840.0,112.0,1.65,31.5,758.0,951.89,673.43
2018,8,16,10,0,845.0,117.0,1.8,32.3,792.0,954.27,673.36
2018,8,16,10,15,852.5,118.5,1.85,33.0,820.5,951.99,669.57
2018,8,16,10,30,860.0,120.0,1.9,33.7,849.0,946.39,663.9
2018,8,16,10,45,865.5,120.0,2.0,34.35,870.0,934.08,654.87
2018,8,16,11,0,871.0,120.0,2.1,35.0,891.0,918.56,643.96
2018,8,16,11,15,875.0,120.5,2.15,35.35,905.5,899.02,630.92
2018,8,16,11,30,879.0,121.0,2.2,35.7,920.0,876.42,616.04
2018,8,16,11,45,880.5,121.0,2.25,36.1,926.5,848.33,597.58
2018,8,16,12,0,882.0,121.0,2.3,36.5,933.0,817.56,577.43
2018,8,16,12,15,881.0,121.0,2.4,36.65,931.0,782.37,555.27
2018,8,16,12,30,880.0,121.0,2.5,36.8,929.0,744.96,531.35
2018,8,16,12,45,877.5,120.5,2.55,36.95,919.5,704.08,502.97
2018,8,16,13,0,875.0,120.0,2.6,37.1,910.0,661.46,472.78
2018,8,16,13,15,872.0,119.5,2.7,37.0,894.0,616.97,441.21
2018,8,16,13,30,869.0,119.0,2.8,36.9,878.0,571.12,407.7
2018,8,16,13,45,865.0,116.5,2.9,36.8,854.5,522.04,370.89
2018,8,16,14,0,861.0,114.0,3.0,36.7,831.0,472.1,332.28
2018,8,16,14,15,854.0,112.0,3.05,36.45,800.5,420.69,291.55
2018,8,16,14,30,847.0,110.0,3.1,36.2,770.0,369.09,249.62
2018,8,16,14,45,837.0,107.5,3.2,35.9,733.5,316.3,206.3
2018,8,16,15,0,827.0,105.0,3.3,35.6,697.0,264.04,163.45
2018,8,16,15,15,813.0,102.0,3.3,35.6,654.5,202.95,115.57
2018,8,16,15,30,799.0,99.0,3.3,35.6,612.0,151.31,79.02
2018,8,16,15,45,783.0,95.5,3.4,34.75,566.5,100.9,52.35
2018,8,16,16,0,767.0,92.0,3.5,33.9,521.0,63.39,46.24
2018,8,16,16,15,745.0,88.0,3.5,33.3,472.0,62.32,45.68
2018,8,16,16,30,723.0,84.0,3.5,32.7,423.0,61.17,45.02
2018,8,16,16,45,691.5,79.0,3.55,32.05,372.0,53.71,39.13
2018,8,16,17,0,660.0,74.0,3.6,31.4,321.0,51.78,37.76
2018,8,16,17,15,614.5,68.0,3.5,30.4,269.5,48.89,35.58
2018,8,16,17,30,569.0,62.0,3.4,29.4,218.0,45.89,33.19
2018,8,16,17,45,501.5,54.5,3.35,28.45,170.0,41.45,29.41
2018,8,16,18,0,434.0,47.0,3.3,27.5,122.0,36.88,25.31
2018,8,16,18,15,332.0,36.5,3.15,26.65,82.5,29.39,18.41
2018,8,16,18,30,230.0,26.0,3.0,25.8,43.0,21.62,7.25
2018,8,16,18,45,122.5,14.0,2.9,25.0,22.5,12.73,0.0
2018,8,16,19,0,15.0,2.0,2.8,24.2,2.0,0.0,0.0
2018,8,16,19,15,7.5,1.0,2.65,23.8,1.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.5,23.4,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.35,23.05,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.2,22.7,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.1,22.45,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,1.9,21.95,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.8,21.7,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.7,21.3,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.65,21.15,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.6,20.85,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.6,20.55,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.55,20.3,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.45,20.1,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.35,19.95,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.0,19.65,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.65,19.35,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.6,19.25,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.55,19.25,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.45,19.35,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,8,17,5,15,33.0,4.0,0.35,19.9,4.5,0.0,0.0
2018,8,17,5,30,66.0,8.0,0.3,20.4,9.0,44.09,0.0
2018,8,17,5,45,189.0,20.5,0.25,20.9,37.5,164.6,10.06
2018,8,17,6,0,312.0,33.0,0.2,21.4,66.0,281.72,210.92
2018,8,17,6,15,401.5,42.0,0.2,22.2,109.5,366.83,285.77
2018,8,17,6,30,491.0,51.0,0.2,23.0,153.0,458.57,357.72
2018,8,17,6,45,550.0,58.0,0.2,23.8,202.5,529.96,409.89
2018,8,17,7,0,609.0,65.0,0.2,24.6,252.0,604.04,460.98
2018,8,17,7,15,649.0,70.0,0.25,25.75,303.0,661.57,497.83
2018,8,17,7,30,689.0,75.0,0.3,26.9,354.0,715.01,530.36
2018,8,17,7,45,718.5,78.5,0.35,28.05,404.5,761.93,557.34
2018,8,17,8,0,748.0,82.0,0.4,29.2,455.0,807.67,582.72
2018,8,17,8,15,769.5,85.0,0.55,30.2,503.5,843.8,603.48
2018,8,17,8,30,791.0,88.0,0.7,31.2,552.0,877.83,622.73
2018,8,17,8,45,807.5,91.0,0.9,32.15,597.5,904.68,638.25
2018,8,17,9,0,824.0,94.0,1.1,33.1,643.0,919.08,645.9
2018,8,17,9,15,836.5,96.0,1.2,33.65,683.0,935.25,654.22
2018,8,17,9,30,849.0,98.0,1.3,34.2,723.0,948.35,660.66
2018,8,17,9,45,858.5,99.5,1.45,34.8,758.0,954.75,663.64
2018,8,17,10,0,868.0,101.0,1.6,35.4,793.0,957.85,664.67
2018,8,17,10,15,875.5,102.5,1.75,35.8,822.0,955.65,663.04
2018,8,17,10,30,883.0,104.0,1.9,36.2,851.0,950.04,659.39
2018,8,17,10,45,888.0,104.5,2.05,36.6,872.5,937.67,651.58
2018,8,17,11,0,893.0,105.0,2.2,37.0,894.0,922.01,641.76
2018,8,17,11,15,896.0,105.5,2.3,37.15,908.0,901.33,629.02
2018,8,17,11,30,899.0,106.0,2.4,37.3,922.0,877.58,614.35
2018,8,17,11,45,900.5,106.5,2.55,37.45,928.5,849.6,597.3
2018,8,17,12,0,902.0,107.0,2.7,37.6,935.0,818.86,578.32
2018,8,17,12,15,900.5,108.0,2.8,37.6,933.5,783.66,556.32
2018,8,17,12,30,899.0,109.0,2.9,37.6,932.0,746.18,532.62
2018,8,17,12,45,896.0,109.0,3.0,37.6,922.5,704.74,504.33
2018,8,17,13,0,893.0,109.0,3.1,37.6,913.0,661.52,473.95
2018,8,17,13,15,889.5,108.0,3.2,37.45,896.0,615.6,441.19
2018,8,17,13,30,886.0,107.0,3.3,37.3,879.0,568.34,406.47
2018,8,17,13,45,881.0,106.0,3.35,37.15,855.5,519.17,369.21
2018,8,17,14,0,876.0,105.0,3.4,37.0,832.0,469.18,330.21
2018,8,17,14,15,869.0,103.0,3.45,36.75,801.5,417.03,288.67
2018,8,17,14,30,862.0,101.0,3.5,36.5,771.0,364.67,245.93
2018,8,17,14,45,852.0,99.0,3.55,36.25,734.0,311.48,202.01
2018,8,17,15,0,842.0,97.0,3.6,36.0,697.0,258.82,158.68
2018,8,17,15,15,828.5,95.0,3.6,36.0,655.0,206.29,117.27
2018,8,17,15,30,815.0,93.0,3.6,36.0,613.0,145.89,74.55
2018,8,17,15,45,798.0,89.5,3.55,35.25,566.5,94.56,48.19
2018,8,17,16,0,781.0,86.0,3.5,34.5,520.0,59.5,42.97
2018,8,17,16,15,759.0,82.5,3.5,33.95,471.0,58.61,42.53
2018,8,17,16,30,737.0,79.0,3.5,33.4,422.0,57.65,42.01
2018,8,17,16,45,706.5,74.0,3.45,32.85,370.5,55.4,40.4
2018,8,17,17,0,676.0,69.0,3.4,32.3,319.0,53.03,38.66
2018,8,17,17,15,631.5,63.5,3.25,31.5,268.0,45.7,32.74
2018,8,17,17,30,587.0,58.0,3.1,30.7,217.0,42.93,30.51
2018,8,17,17,45,521.0,51.0,3.0,29.9,169.0,38.76,26.94
2018,8,17,18,0,455.0,44.0,2.9,29.1,121.0,34.48,23.09
2018,8,17,18,15,350.5,34.0,2.75,28.35,81.0,27.31,16.46
2018,8,17,18,30,246.0,24.0,2.6,27.6,41.0,19.9,4.75
2018,8,17,18,45,131.0,13.5,2.45,26.9,21.5,12.28,0.0
2018,8,17,19,0,16.0,3.0,2.3,26.2,2.0,0.0,0.0
2018,8,17,19,15,8.0,1.5,2.15,25.8,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.0,25.4,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.9,25.05,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.8,24.7,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.6,24.3,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.5,24.15,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.3,23.85,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.0,23.45,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,0.95,23.15,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,0.85,22.85,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,0.8,22.75,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.8,22.55,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.7,22.45,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.65,22.45,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.6,22.55,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,8,18,5,15,44.0,4.5,0.65,23.35,5.0,0.0,0.0
2018,8,18,5,30,88.0,9.0,0.7,23.9,10.0,57.17,0.0
2018,8,18,5,45,234.5,20.0,0.8,24.45,40.0,189.97,0.0
2018,8,18,6,0,381.0,31.0,0.9,25.0,70.0,323.78,239.1
2018,8,18,6,15,460.5,38.5,0.9,25.7,113.0,402.41,311.47
2018,8,18,6,30,540.0,46.0,0.9,26.4,156.0,486.83,378.09
2018,8,18,6,45,526.5,57.0,0.95,27.15,190.5,509.99,396.17
2018,8,18,7,0,513.0,68.0,1.0,27.9,225.0,530.55,410.86
2018,8,18,7,15,549.5,78.0,1.15,29.05,274.5,588.79,451.27
2018,8,18,7,30,586.0,88.0,1.3,30.2,324.0,647.33,489.88
2018,8,18,7,45,678.0,83.5,1.45,31.4,393.0,735.89,547.42
2018,8,18,8,0,770.0,79.0,1.6,32.6,462.0,822.91,601.42
2018,8,18,8,15,809.5,77.5,1.75,33.3,517.0,870.34,629.28
2018,8,18,8,30,849.0,76.0,1.9,34.0,572.0,907.01,650.15
2018,8,18,8,45,864.5,78.5,2.05,34.7,618.5,933.17,664.19
2018,8,18,9,0,880.0,81.0,2.2,35.4,665.0,956.47,676.43
2018,8,18,9,15,877.0,89.5,2.3,35.9,702.5,965.77,679.98
2018,8,18,9,30,874.0,98.0,2.4,36.4,740.0,971.37,681.44
2018,8,18,9,45,864.5,109.5,2.5,36.9,770.5,970.28,678.89
2018,8,18,10,0,855.0,121.0,2.6,37.4,801.0,965.41,674.16
2018,8,18,10,15,862.5,123.0,2.7,37.65,830.0,963.32,672.02
2018,8,18,10,30,870.0,125.0,2.8,37.9,859.0,957.83,667.86
2018,8,18,10,45,875.0,127.0,2.9,38.1,881.5,946.62,660.38
2018,8,18,11,0,880.0,129.0,3.0,38.3,904.0,932.09,650.93
2018,8,18,11,15,882.5,130.0,3.05,38.35,918.0,911.13,637.58
2018,8,18,11,30,885.0,131.0,3.1,38.4,932.0,887.13,622.38
2018,8,18,11,45,886.0,131.5,3.2,38.5,938.5,858.53,604.41
2018,8,18,12,0,887.0,132.0,3.3,38.6,945.0,827.24,584.64
2018,8,18,12,15,885.5,133.5,3.4,38.5,944.0,792.39,562.91
2018,8,18,12,30,884.0,135.0,3.5,38.4,943.0,755.31,538.84
2018,8,18,12,45,880.0,136.0,3.6,38.35,933.0,714.06,510.44
2018,8,18,13,0,876.0,137.0,3.7,38.3,923.0,671.16,480.23
2018,8,18,13,15,872.0,136.0,3.8,38.15,906.0,625.21,447.36
2018,8,18,13,30,868.0,135.0,3.9,38.0,889.0,578.01,412.65
2018,8,18,13,45,862.5,133.5,3.95,37.85,865.0,528.64,375.28
2018,8,18,14,0,857.0,132.0,4.0,37.7,841.0,478.54,336.28
2018,8,18,14,15,849.0,129.5,4.1,37.4,809.5,421.19,291.36
2018,8,18,14,30,841.0,127.0,4.2,37.1,778.0,367.93,248.21
2018,8,18,14,45,830.5,124.5,4.25,36.85,741.0,314.24,204.1
2018,8,18,15,0,820.0,122.0,4.3,36.6,704.0,261.29,160.82
2018,8,18,15,15,804.5,119.0,4.3,36.6,660.5,208.11,119.35
2018,8,18,15,30,789.0,116.0,4.3,36.6,617.0,156.65,83.94
2018,8,18,15,45,770.5,112.0,4.3,35.75,570.0,106.24,58.96
2018,8,18,16,0,752.0,108.0,4.3,34.9,523.0,67.62,49.49
2018,8,18,16,15,725.5,103.0,4.2,34.3,472.0,66.52,48.93
2018,8,18,16,30,699.0,98.0,4.1,33.7,421.0,65.31,48.24
2018,8,18,16,45,669.0,91.5,4.05,33.1,370.0,62.85,46.51
2018,8,18,17,0,639.0,85.0,4.0,32.5,319.0,60.22,44.59
2018,8,18,17,15,592.0,77.0,3.7,31.55,267.0,56.13,41.43
2018,8,18,17,30,545.0,69.0,3.4,30.6,215.0,51.83,37.96
2018,8,18,17,45,477.0,59.0,3.15,29.7,166.0,45.53,32.61
2018,8,18,18,0,409.0,49.0,2.9,28.8,117.0,38.96,26.8
2018,8,18,18,15,300.5,36.5,2.65,27.95,76.5,29.7,18.29
2018,8,18,18,30,192.0,24.0,2.4,27.1,36.0,18.95,2.47
2018,8,18,18,45,96.0,12.0,2.1,26.25,18.0,10.91,0.0
2018,8,18,19,0,0.0,0.0,1.8,25.4,0.0,0.0,0.0
2018,8,18,19,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.7,24.6,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.6,24.15,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.5,23.7,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.45,23.45,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.4,23.2,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.35,22.95,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.25,22.55,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.2,22.25,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.15,21.95,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.05,21.3,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.0,20.95,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,0.95,20.9,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,0.85,20.75,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,0.8,20.65,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.75,20.55,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,19,5,15,31.5,4.0,0.75,21.05,4.0,0.0,0.0
2018,8,19,5,30,63.0,8.0,0.8,21.6,8.0,42.28,0.0
2018,8,19,5,45,190.0,20.5,0.85,22.2,36.5,161.98,0.0
2018,8,19,6,0,317.0,33.0,0.9,22.8,65.0,284.03,210.31
2018,8,19,6,15,401.5,43.0,1.0,23.5,108.0,367.11,287.35
2018,8,19,6,30,486.0,53.0,1.1,24.2,151.0,456.4,359.91
2018,8,19,6,45,406.0,72.5,1.15,24.85,171.0,431.2,341.75
2018,8,19,7,0,326.0,92.0,1.2,25.5,191.0,404.64,320.76
2018,8,19,7,15,302.0,109.5,1.35,26.5,215.0,414.94,327.24
2018,8,19,7,30,278.0,127.0,1.5,27.5,239.0,403.15,316.6
2018,8,19,7,45,250.0,163.5,1.65,28.5,274.5,428.49,332.45
2018,8,19,8,0,222.0,200.0,1.8,29.5,310.0,450.14,344.91
2018,8,19,8,15,405.5,179.0,2.0,30.4,405.5,613.84,464.64
2018,8,19,8,30,589.0,158.0,2.2,31.3,501.0,773.83,574.15
2018,8,19,8,45,712.5,131.5,2.4,32.2,580.0,865.66,631.59
2018,8,19,9,0,836.0,105.0,2.6,33.1,659.0,951.32,683.96
2018,8,19,9,15,857.0,105.5,2.7,33.65,704.0,963.58,688.67
2018,8,19,9,30,878.0,106.0,2.8,34.2,749.0,982.93,698.63
2018,8,19,9,45,882.0,111.0,2.9,34.75,784.0,987.46,699.21
2018,8,19,10,0,886.0,116.0,3.0,35.3,819.0,988.46,697.81
2018,8,19,10,15,893.5,118.0,3.1,35.65,849.0,986.11,695.03
2018,8,19,10,30,901.0,120.0,3.2,36.0,879.0,980.25,690.2
2018,8,19,10,45,906.5,121.0,3.25,36.35,901.5,968.02,681.13
2018,8,19,11,0,912.0,122.0,3.3,36.7,924.0,952.38,670.09
2018,8,19,11,15,915.5,122.5,3.35,36.85,938.5,931.14,656.16
2018,8,19,11,30,919.0,123.0,3.4,37.0,953.0,906.73,640.3
2018,8,19,11,45,922.0,123.0,3.5,37.15,960.5,878.38,622.21
2018,8,19,12,0,925.0,123.0,3.6,37.3,968.0,847.13,602.19
2018,8,19,12,15,927.0,122.0,3.6,37.3,967.5,811.48,579.11
2018,8,19,12,30,929.0,121.0,3.6,37.3,967.0,773.31,554.01
2018,8,19,12,45,929.5,119.0,3.65,37.25,958.5,730.91,524.59
2018,8,19,13,0,930.0,117.0,3.7,37.2,950.0,686.43,493.06
2018,8,19,13,15,927.0,116.0,3.7,37.1,932.5,638.8,458.46
2018,8,19,13,30,924.0,115.0,3.7,37.0,915.0,589.71,421.89
2018,8,19,13,45,919.0,113.0,3.7,36.85,890.0,537.6,382.24
2018,8,19,14,0,914.0,111.0,3.7,36.7,865.0,484.62,340.8
2018,8,19,14,15,907.0,109.0,3.7,36.45,833.0,430.24,297.31
2018,8,19,14,30,900.0,107.0,3.7,36.2,801.0,375.61,252.59
2018,8,19,14,45,890.5,105.0,3.7,35.95,763.0,320.27,206.81
2018,8,19,15,0,881.0,103.0,3.7,35.7,725.0,265.37,161.74
2018,8,19,15,15,867.0,100.0,3.7,35.7,680.5,209.72,118.34
