Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,13,30,933.0,97.0,3.1,29.3,877.0,549.06,403.07
2018,8,29,13,45,928.5,95.0,3.2,29.55,851.5,496.21,360.52
2018,8,29,14,0,924.0,93.0,3.3,29.8,826.0,442.45,316.07
2018,8,29,14,15,798.5,140.0,3.35,29.75,755.0,378.17,265.31
2018,8,29,14,30,673.0,187.0,3.4,29.7,684.0,324.31,223.27
2018,8,29,14,45,649.0,182.5,3.45,29.7,641.0,273.74,181.93
2018,8,29,15,0,625.0,178.0,3.5,29.7,598.0,225.77,143.86
2018,8,29,15,15,669.5,149.5,3.5,29.7,572.0,171.38,101.25
2018,8,29,15,30,714.0,121.0,3.5,29.7,546.0,112.92,63.13
2018,8,29,15,45,642.0,128.0,3.55,29.1,486.0,79.73,60.76
2018,8,29,16,0,570.0,135.0,3.6,28.5,426.0,87.51,67.61
2018,8,29,16,15,619.5,111.5,3.6,27.9,397.0,74.16,56.86
2018,8,29,16,30,669.0,88.0,3.6,27.3,368.0,60.1,45.37
2018,8,29,16,45,452.0,101.5,3.6,26.75,279.5,71.42,55.2
2018,8,29,17,0,235.0,115.0,3.6,26.2,191.0,85.35,67.21
2018,8,29,17,15,152.5,94.0,3.5,25.4,139.5,74.15,57.85
2018,8,29,17,30,70.0,73.0,3.4,24.6,88.0,58.44,44.39
2018,8,29,17,45,100.0,53.5,3.35,23.8,68.5,43.8,31.56
2018,8,29,18,0,130.0,34.0,3.3,23.0,49.0,27.5,17.04
2018,8,29,18,15,122.0,23.5,3.3,22.45,32.0,18.44,3.51
2018,8,29,18,30,114.0,13.0,3.3,21.9,15.0,11.82,0.0
2018,8,29,18,45,57.0,6.5,3.25,21.35,7.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.2,20.8,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.05,20.4,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.8,19.6,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,19.2,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.45,18.6,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.9,17.95,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.75,17.85,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.65,17.75,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.55,17.7,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.45,17.65,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.35,17.55,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.15,17.3,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.85,16.9,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.65,16.6,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.65,16.3,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,8,30,5,15,4.0,1.0,1.2,16.85,1.0,0.0,0.0
2018,8,30,5,30,8.0,2.0,1.3,17.1,2.0,0.0,0.0
2018,8,30,5,45,43.0,14.0,1.45,17.35,17.0,37.85,0.0
2018,8,30,6,0,78.0,26.0,1.6,17.6,32.0,101.39,55.71
2018,8,30,6,15,129.5,43.0,1.65,18.0,62.0,163.76,128.51
2018,8,30,6,30,181.0,60.0,1.7,18.4,92.0,223.92,181.87
2018,8,30,6,45,212.5,79.0,1.75,18.8,129.0,275.71,226.09
2018,8,30,7,0,244.0,98.0,1.8,19.2,166.0,328.69,269.66
2018,8,30,7,15,252.5,119.5,1.75,19.55,202.5,367.42,299.73
2018,8,30,7,30,261.0,141.0,1.7,19.9,239.0,405.24,327.98
2018,8,30,7,45,261.5,163.0,1.65,20.3,273.5,435.81,349.47
2018,8,30,8,0,262.0,185.0,1.6,20.7,308.0,464.94,369.26
2018,8,30,8,15,296.0,202.0,1.55,21.15,355.5,516.87,406.32
2018,8,30,8,30,330.0,219.0,1.5,21.6,403.0,568.6,442.01
2018,8,30,8,45,386.0,225.0,1.4,22.0,458.0,627.22,482.13
2018,8,30,9,0,442.0,231.0,1.3,22.4,513.0,703.92,532.96
2018,8,30,9,15,494.5,228.5,1.3,23.15,563.5,748.59,560.92
2018,8,30,9,30,547.0,226.0,1.3,23.9,614.0,791.43,587.34
2018,8,30,9,45,579.5,224.5,1.25,24.6,653.5,819.77,602.68
2018,8,30,10,0,612.0,223.0,1.2,25.3,693.0,840.1,612.78
2018,8,30,10,15,681.0,202.0,1.35,25.9,743.5,871.12,633.0
2018,8,30,10,30,750.0,181.0,1.5,26.5,794.0,897.37,649.14
2018,8,30,10,45,785.0,170.0,1.6,27.15,826.0,893.81,645.4
2018,8,30,11,0,820.0,159.0,1.7,27.8,858.0,892.25,643.34
2018,8,30,11,15,843.5,148.5,1.95,28.25,877.5,877.06,634.55
2018,8,30,11,30,867.0,138.0,2.2,28.7,897.0,851.72,618.93
2018,8,30,11,45,875.5,133.5,2.4,29.15,904.5,824.0,601.1
2018,8,30,12,0,884.0,129.0,2.6,29.6,912.0,793.29,581.04
2018,8,30,12,15,881.0,130.5,2.8,29.8,909.0,756.59,556.84
2018,8,30,12,30,878.0,132.0,3.0,30.0,906.0,717.75,529.42
2018,8,30,12,45,872.5,133.0,3.2,30.25,894.5,674.96,498.38
2018,8,30,13,0,867.0,134.0,3.4,30.5,883.0,630.63,465.4
2018,8,30,13,15,862.0,133.0,3.55,30.45,864.5,583.68,430.03
2018,8,30,13,30,857.0,132.0,3.7,30.4,846.0,535.6,392.75
2018,8,30,13,45,850.5,130.5,3.8,30.35,820.5,485.53,352.79
2018,8,30,14,0,844.0,129.0,3.9,30.3,795.0,430.37,308.01
2018,8,30,14,15,833.5,128.0,4.0,30.05,763.0,377.49,264.07
2018,8,30,14,30,823.0,127.0,4.1,29.8,731.0,324.96,219.64
2018,8,30,14,45,808.5,125.0,4.15,29.6,692.0,271.34,174.56
2018,8,30,15,0,794.0,123.0,4.2,29.4,653.0,218.98,132.06
2018,8,30,15,15,777.0,118.5,4.2,29.4,608.5,165.95,93.3
2018,8,30,15,30,760.0,114.0,4.2,29.4,564.0,114.91,64.79
2018,8,30,15,45,736.5,110.5,4.25,28.45,516.0,69.23,52.26
2018,8,30,16,0,713.0,107.0,4.3,27.5,468.0,69.22,52.67
2018,8,30,16,15,682.0,102.0,4.25,26.85,417.5,68.06,52.03
2018,8,30,16,30,651.0,97.0,4.2,26.2,367.0,66.83,51.31
2018,8,30,16,45,608.5,89.5,4.15,25.6,314.5,63.52,48.76
2018,8,30,17,0,566.0,82.0,4.1,25.0,262.0,60.03,45.97
2018,8,30,17,15,508.0,73.0,3.95,24.2,211.5,55.04,41.8
2018,8,30,17,30,450.0,64.0,3.8,23.4,161.0,49.85,37.24
2018,8,30,17,45,365.0,51.5,3.65,22.6,116.0,41.17,29.43
2018,8,30,18,0,280.0,39.0,3.5,21.8,71.0,30.4,19.37
2018,8,30,18,15,168.5,24.0,3.5,21.2,40.5,18.95,1.34
2018,8,30,18,30,57.0,9.0,3.5,20.6,10.0,8.19,0.0
2018,8,30,18,45,28.5,4.5,3.45,20.0,5.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.4,19.4,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.35,19.05,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.3,18.7,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.3,18.35,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.25,17.75,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.1,17.25,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.9,16.85,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.7,16.55,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.15,16.05,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,31,5,15,6.0,1.0,1.6,15.95,1.0,0.0,0.0
2018,8,31,5,30,12.0,2.0,1.9,16.3,2.0,0.0,0.0
2018,8,31,5,45,117.5,15.0,2.2,16.65,23.0,82.11,0.0
2018,8,31,6,0,223.0,28.0,2.5,17.0,44.0,208.13,111.41
2018,8,31,6,15,337.0,39.5,2.55,17.45,86.5,312.84,248.28
2018,8,31,6,30,451.0,51.0,2.6,17.9,129.0,420.9,342.49
2018,8,31,6,45,305.5,61.5,2.65,18.35,122.5,335.65,276.6
2018,8,31,7,0,160.0,72.0,2.7,18.8,116.0,225.05,185.81
2018,8,31,7,15,96.5,105.0,2.75,19.5,133.0,204.49,167.05
2018,8,31,7,30,33.0,138.0,2.8,20.2,150.0,177.39,142.09
2018,8,31,7,45,185.5,149.0,2.8,20.9,234.0,334.38,271.83
2018,8,31,8,0,338.0,160.0,2.8,21.6,318.0,500.42,401.37
2018,8,31,8,15,560.0,128.5,2.85,22.3,425.0,694.83,545.74
2018,8,31,8,30,782.0,97.0,2.9,23.0,532.0,862.42,660.3
2018,8,31,8,45,818.0,94.5,2.9,23.75,583.5,899.59,680.56
2018,8,31,9,0,854.0,92.0,2.9,24.5,635.0,924.91,693.55
2018,8,31,9,15,866.5,94.0,2.95,25.25,676.0,940.13,700.16
2018,8,31,9,30,879.0,96.0,3.0,26.0,717.0,952.1,704.76
2018,8,31,9,45,888.5,98.0,3.1,26.7,752.5,957.85,705.86
2018,8,31,10,0,898.0,100.0,3.2,27.4,788.0,960.11,704.85
2018,8,31,10,15,905.0,100.5,3.35,28.05,816.0,954.87,699.53
2018,8,31,10,30,912.0,101.0,3.5,28.7,844.0,946.13,692.08
2018,8,31,10,45,917.5,101.5,3.65,29.35,865.5,932.54,681.54
2018,8,31,11,0,923.0,102.0,3.8,30.0,887.0,915.5,668.84
2018,8,31,11,15,927.0,102.0,3.9,30.45,901.0,893.31,653.07
2018,8,31,11,30,931.0,102.0,4.0,30.9,915.0,867.87,635.21
2018,8,31,11,45,933.0,102.0,4.15,31.3,921.0,837.71,614.56
2018,8,31,12,0,935.0,102.0,4.3,31.7,927.0,804.63,591.88
2018,8,31,12,15,935.0,101.5,4.35,31.85,924.5,766.91,566.17
2018,8,31,12,30,935.0,101.0,4.4,32.0,922.0,726.73,537.19
2018,8,31,12,45,933.0,100.0,4.5,32.2,911.0,682.56,504.4
2018,8,31,13,0,931.0,99.0,4.6,32.4,900.0,636.46,469.47
2018,8,31,13,15,928.0,97.5,4.65,32.35,881.5,587.66,432.17
2018,8,31,13,30,925.0,96.0,4.7,32.3,863.0,537.41,392.72
2018,8,31,13,45,920.5,93.5,4.8,32.25,837.0,484.44,350.24
2018,8,31,14,0,916.0,91.0,4.9,32.2,811.0,430.6,305.83
2018,8,31,14,15,908.0,90.0,4.95,31.95,778.5,376.07,260.01
2018,8,31,14,30,900.0,89.0,5.0,31.7,746.0,321.41,213.37
2018,8,31,14,45,890.0,86.5,5.0,31.45,707.0,265.3,165.87
2018,8,31,15,0,880.0,84.0,5.0,31.2,668.0,209.75,120.69
2018,8,31,15,15,865.0,82.0,5.0,31.2,623.5,154.78,81.06
2018,8,31,15,30,850.0,80.0,5.0,31.2,579.0,101.32,52.87
2018,8,31,15,45,831.5,77.0,5.05,30.3,530.5,63.59,47.22
2018,8,31,16,0,813.0,74.0,5.1,29.4,482.0,53.36,39.07
2018,8,31,16,15,787.5,70.0,5.05,28.8,430.5,51.69,37.92
2018,8,31,16,30,762.0,66.0,5.0,28.2,379.0,49.92,36.66
2018,8,31,16,45,724.0,62.5,4.9,27.55,326.0,48.4,35.58
2018,8,31,17,0,686.0,59.0,4.8,26.9,273.0,46.87,34.43
2018,8,31,17,15,629.5,53.5,4.55,26.0,221.0,43.55,31.67
2018,8,31,17,30,573.0,48.0,4.3,25.1,169.0,36.79,25.82
2018,8,31,17,45,481.5,40.5,4.0,24.15,122.0,31.87,21.32
2018,8,31,18,0,390.0,33.0,3.7,23.2,75.0,26.9,16.19
2018,8,31,18,15,238.5,21.0,3.5,22.55,42.5,17.47,0.0
2018,8,31,18,30,87.0,9.0,3.3,21.9,10.0,8.19,0.0
2018,8,31,18,45,43.5,4.5,3.15,21.2,5.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.85,20.1,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.7,19.7,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.6,19.25,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.45,18.55,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.1,16.45,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.2,16.25,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.25,16.05,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.55,15.85,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,9,1,5,15,7.0,1.5,1.55,16.15,1.0,0.0,0.0
2018,9,1,5,30,14.0,3.0,1.6,16.4,2.0,0.0,0.0
2018,9,1,5,45,122.0,13.5,1.65,16.65,21.0,83.2,0.0
2018,9,1,6,0,230.0,24.0,1.7,16.9,40.0,204.59,99.17
2018,9,1,6,15,346.0,35.0,1.65,17.45,82.5,313.84,247.43
2018,9,1,6,30,462.0,46.0,1.6,18.0,125.0,422.2,341.02
2018,9,1,6,45,310.5,58.5,1.5,18.55,119.5,334.56,273.62
2018,9,1,7,0,159.0,71.0,1.4,19.1,114.0,222.78,182.7
2018,9,1,7,15,80.0,93.5,1.35,19.9,115.0,175.58,142.23
2018,9,1,7,30,1.0,116.0,1.3,20.7,116.0,111.76,86.93
2018,9,1,7,45,46.0,150.5,1.2,21.5,171.5,199.77,159.01
2018,9,1,8,0,91.0,185.0,1.1,22.3,227.0,278.7,220.77
2018,9,1,8,15,135.5,213.0,1.1,23.1,284.0,366.6,286.94
2018,9,1,8,30,180.0,241.0,1.1,23.9,341.0,438.3,338.7
2018,9,1,8,45,339.5,217.0,1.1,24.75,425.0,572.87,437.18
2018,9,1,9,0,499.0,193.0,1.1,25.6,509.0,712.68,533.25
2018,9,1,9,15,664.5,154.5,1.25,26.3,604.5,832.18,611.71
2018,9,1,9,30,830.0,116.0,1.4,27.0,700.0,936.12,676.42
2018,9,1,9,45,856.0,113.0,1.5,27.7,741.5,941.74,676.91
2018,9,1,10,0,882.0,110.0,1.6,28.4,783.0,953.82,682.76
2018,9,1,10,15,890.5,111.5,1.8,29.0,813.0,950.88,680.58
2018,9,1,10,30,899.0,113.0,2.0,29.6,843.0,944.4,676.24
2018,9,1,10,45,904.5,114.0,2.2,30.2,864.5,931.18,667.54
2018,9,1,11,0,910.0,115.0,2.4,30.8,886.0,914.54,656.6
2018,9,1,11,15,913.5,115.5,2.55,31.15,900.0,892.34,642.25
2018,9,1,11,30,917.0,116.0,2.7,31.5,914.0,866.95,625.77
2018,9,1,11,45,919.5,115.5,2.85,31.9,920.0,836.76,605.93
2018,9,1,12,0,922.0,115.0,3.0,32.3,926.0,803.7,584.06
2018,9,1,12,15,917.5,118.0,3.15,32.4,923.0,765.98,559.39
2018,9,1,12,30,913.0,121.0,3.3,32.5,920.0,726.06,531.17
2018,9,1,12,45,905.0,123.5,3.45,32.65,907.5,681.53,498.95
2018,9,1,13,0,897.0,126.0,3.6,32.8,895.0,635.54,464.88
2018,9,1,13,15,892.5,124.5,3.7,32.75,876.0,587.03,428.38
2018,9,1,13,30,888.0,123.0,3.8,32.7,857.0,537.3,389.9
2018,9,1,13,45,881.0,121.5,3.9,32.65,830.5,485.44,348.74
2018,9,1,14,0,874.0,120.0,4.0,32.6,804.0,433.01,305.97
2018,9,1,14,15,864.5,118.5,4.0,32.4,771.0,379.37,261.42
2018,9,1,14,30,855.0,117.0,4.0,32.2,738.0,319.27,211.5
2018,9,1,14,45,842.0,114.5,4.05,32.0,698.5,263.89,165.4
2018,9,1,15,0,829.0,112.0,4.1,31.8,659.0,209.57,122.03
2018,9,1,15,15,812.0,108.5,4.1,31.8,614.0,155.39,83.76
2018,9,1,15,30,795.0,105.0,4.1,31.8,569.0,103.16,57.01
2018,9,1,15,45,771.5,101.0,4.05,31.1,519.5,70.78,52.97
2018,9,1,16,0,748.0,97.0,4.0,30.4,470.0,63.2,47.06
2018,9,1,16,15,716.5,92.5,3.9,29.8,418.0,62.06,46.41
2018,9,1,16,30,685.0,88.0,3.8,29.2,366.0,60.86,45.68
2018,9,1,16,45,641.5,82.0,3.7,28.6,313.0,58.38,43.84
2018,9,1,17,0,598.0,76.0,3.6,28.0,260.0,55.82,41.83
2018,9,1,17,15,535.0,67.5,3.35,26.95,208.5,51.0,37.85
2018,9,1,17,30,472.0,59.0,3.1,25.9,157.0,46.01,33.51
2018,9,1,17,45,366.5,47.5,2.9,24.85,110.0,38.01,26.35
2018,9,1,18,0,261.0,36.0,2.7,23.8,63.0,28.13,16.9
2018,9,1,18,15,155.5,22.0,2.65,23.05,35.5,17.43,0.0
2018,9,1,18,30,50.0,8.0,2.6,22.3,8.0,7.28,0.0
2018,9,1,18,45,25.0,4.0,2.55,21.5,4.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.5,20.7,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.45,20.25,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.4,19.8,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.35,19.35,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.25,18.6,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.15,18.05,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.05,17.6,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,1.95,17.2,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,1.85,16.85,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.15,15.6,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,9,2,5,45,80.5,12.0,0.7,17.2,17.5,57.6,0.0
2018,9,2,6,0,161.0,24.0,0.7,17.7,35.0,160.03,66.34
2018,9,2,6,15,266.0,38.5,0.7,18.4,75.0,262.93,204.56
2018,9,2,6,30,371.0,53.0,0.7,19.1,115.0,364.76,291.38
2018,9,2,6,45,305.5,68.0,0.7,19.85,131.5,344.79,277.61
2018,9,2,7,0,240.0,83.0,0.7,20.6,148.0,303.23,245.45
2018,9,2,7,15,272.5,99.5,0.75,21.65,188.0,355.03,285.99
2018,9,2,7,30,305.0,116.0,0.8,22.7,228.0,426.43,338.61
2018,9,2,7,45,397.5,122.0,0.85,23.75,291.5,518.36,405.76
2018,9,2,8,0,490.0,128.0,0.9,24.8,355.0,613.34,471.7
2018,9,2,8,15,571.5,129.5,0.9,25.95,423.0,704.14,530.09
2018,9,2,8,30,653.0,131.0,0.9,27.1,491.0,787.0,580.56
2018,9,2,8,45,716.5,125.5,0.9,28.25,551.5,844.03,612.33
2018,9,2,9,0,780.0,120.0,0.9,29.4,612.0,894.15,639.0
2018,9,2,9,15,797.0,122.5,0.95,30.25,654.0,913.28,647.4
2018,9,2,9,30,814.0,125.0,1.0,31.1,696.0,929.23,654.22
2018,9,2,9,45,827.5,126.5,1.05,31.9,732.0,937.44,656.49
2018,9,2,10,0,841.0,128.0,1.1,32.7,768.0,942.22,656.84
2018,9,2,10,15,849.5,129.5,1.2,33.15,796.5,938.85,654.08
2018,9,2,10,30,858.0,131.0,1.3,33.6,825.0,923.15,643.88
2018,9,2,10,45,864.5,132.0,1.4,34.05,847.0,911.06,636.05
2018,9,2,11,0,871.0,133.0,1.5,34.5,869.0,895.64,626.13
2018,9,2,11,15,875.0,133.5,1.55,34.8,882.5,874.35,612.39
2018,9,2,11,30,879.0,134.0,1.6,35.1,896.0,849.97,596.77
2018,9,2,11,45,880.5,133.5,1.65,35.4,901.0,819.73,577.46
2018,9,2,12,0,882.0,133.0,1.7,35.7,906.0,786.82,556.4
2018,9,2,12,15,881.0,133.0,1.75,35.8,903.0,750.01,532.3
2018,9,2,12,30,880.0,133.0,1.8,35.9,900.0,710.97,505.61
2018,9,2,12,45,877.0,132.5,1.9,35.95,889.0,668.21,476.18
2018,9,2,13,0,874.0,132.0,2.0,36.0,878.0,623.74,444.71
2018,9,2,13,15,869.5,130.5,2.1,35.9,859.5,576.16,410.38
2018,9,2,13,30,865.0,129.0,2.2,35.8,841.0,527.4,374.04
2018,9,2,13,45,858.0,127.0,2.3,35.75,814.5,476.2,334.68
2018,9,2,14,0,851.0,125.0,2.4,35.7,788.0,419.71,290.4
2018,9,2,14,15,841.0,123.0,2.5,35.4,755.0,365.81,247.06
2018,9,2,14,30,831.0,121.0,2.6,35.1,722.0,312.21,203.19
2018,9,2,14,45,817.5,118.5,2.75,34.85,682.5,258.03,159.16
2018,9,2,15,0,804.0,116.0,2.9,34.6,643.0,204.99,117.86
2018,9,2,15,15,786.5,112.5,2.9,34.6,598.5,152.18,81.69
2018,9,2,15,30,769.0,109.0,2.9,34.6,554.0,101.41,57.09
2018,9,2,15,45,746.0,104.5,3.1,33.6,505.5,66.11,48.6
2018,9,2,16,0,723.0,100.0,3.3,32.6,457.0,65.23,48.29
2018,9,2,16,15,691.5,94.5,3.3,31.8,405.5,63.49,47.2
2018,9,2,16,30,660.0,89.0,3.3,31.0,354.0,61.64,45.98
2018,9,2,16,45,585.5,84.5,3.3,30.15,294.5,60.2,45.06
2018,9,2,17,0,511.0,80.0,3.3,29.3,235.0,58.85,44.14
2018,9,2,17,15,464.5,69.5,3.2,28.05,189.0,52.62,39.02
2018,9,2,17,30,418.0,59.0,3.1,26.8,143.0,46.07,33.38
2018,9,2,17,45,337.0,47.0,2.95,25.6,101.5,37.72,25.94
2018,9,2,18,0,256.0,35.0,2.8,24.4,60.0,27.4,15.95
2018,9,2,18,15,144.5,20.5,2.7,23.65,33.0,16.25,0.0
2018,9,2,18,30,33.0,6.0,2.6,22.9,6.0,5.46,0.0
2018,9,2,18,45,16.5,3.0,2.45,22.15,3.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.3,21.4,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.2,21.05,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,1.95,20.35,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.75,19.75,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.65,19.3,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.5,18.95,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.35,18.65,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.25,18.4,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.2,18.15,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.15,17.15,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,0.95,16.85,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.75,16.65,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.65,16.6,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.6,16.45,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,9,3,5,45,70.0,12.0,0.9,17.3,16.5,51.41,0.0
2018,9,3,6,0,140.0,24.0,1.0,17.6,33.0,146.04,49.38
2018,9,3,6,15,241.5,39.0,1.1,18.2,72.0,247.67,192.62
2018,9,3,6,30,343.0,54.0,1.2,18.8,111.0,344.51,277.17
2018,9,3,6,45,233.5,63.0,1.25,19.35,108.0,283.76,230.81
2018,9,3,7,0,124.0,72.0,1.3,19.9,105.0,196.98,160.38
2018,9,3,7,15,62.0,89.0,1.3,20.85,105.5,155.16,124.63
2018,9,3,7,30,0.0,106.0,1.3,21.8,106.0,99.92,76.93
2018,9,3,7,45,19.0,138.5,1.3,22.75,147.0,149.69,117.44
2018,9,3,8,0,38.0,171.0,1.3,23.7,188.0,214.33,168.19
2018,9,3,8,15,193.0,183.5,1.25,24.65,287.5,381.63,299.65
2018,9,3,8,30,348.0,196.0,1.2,25.6,387.0,554.91,426.08
2018,9,3,8,45,517.5,169.5,1.2,26.55,481.0,700.22,526.43
2018,9,3,9,0,687.0,143.0,1.2,27.5,575.0,837.79,613.76
2018,9,3,9,15,732.0,139.5,1.3,28.2,627.0,875.17,634.46
2018,9,3,9,30,777.0,136.0,1.4,28.9,679.0,904.57,650.98
2018,9,3,9,45,785.5,140.5,1.45,29.6,713.0,911.26,652.44
2018,9,3,10,0,794.0,145.0,1.5,30.3,747.0,914.61,652.14
2018,9,3,10,15,803.0,146.0,1.6,30.9,774.5,911.35,648.71
2018,9,3,10,30,812.0,147.0,1.7,31.5,802.0,904.73,643.3
2018,9,3,10,45,818.5,148.5,1.75,32.1,823.5,893.01,634.23
2018,9,3,11,0,825.0,150.0,1.8,32.7,845.0,878.0,623.23
2018,9,3,11,15,829.0,150.5,1.85,33.15,858.0,856.64,608.69
2018,9,3,11,30,833.0,151.0,1.9,33.6,871.0,832.26,592.32
2018,9,3,11,45,835.0,151.5,1.95,34.05,877.0,803.39,573.07
2018,9,3,12,0,837.0,152.0,2.0,34.5,883.0,771.84,551.73
2018,9,3,12,15,837.5,151.5,2.1,34.7,881.0,735.8,527.25
2018,9,3,12,30,838.0,151.0,2.2,34.9,879.0,697.54,500.73
2018,9,3,12,45,836.0,150.0,2.25,35.1,868.5,655.22,470.57
2018,9,3,13,0,834.0,149.0,2.3,35.3,858.0,611.26,438.55
2018,9,3,13,15,829.0,147.5,2.35,35.35,839.5,563.82,403.54
2018,9,3,13,30,824.0,146.0,2.4,35.4,821.0,515.41,366.84
2018,9,3,13,45,816.0,144.5,2.5,35.4,795.0,464.94,327.8
2018,9,3,14,0,808.0,143.0,2.6,35.4,769.0,414.21,287.43
2018,9,3,14,15,797.0,140.0,2.65,35.2,735.5,361.31,244.76
2018,9,3,14,30,786.0,137.0,2.7,35.0,702.0,308.94,201.9
2018,9,3,14,45,771.5,134.0,2.75,34.8,663.0,256.57,159.5
2018,9,3,15,0,757.0,131.0,2.8,34.6,624.0,198.52,114.87
2018,9,3,15,15,738.0,127.0,2.8,34.6,580.0,147.21,80.27
2018,9,3,15,30,719.0,123.0,2.8,34.6,536.0,98.15,57.2
2018,9,3,15,45,693.0,118.5,2.9,33.8,488.0,75.25,55.99
2018,9,3,16,0,667.0,114.0,3.0,33.0,440.0,74.79,56.04
2018,9,3,16,15,632.5,107.5,3.0,32.3,389.0,72.75,54.73
2018,9,3,16,30,598.0,101.0,3.0,31.6,338.0,70.58,53.27
2018,9,3,16,45,551.0,92.5,3.0,30.95,286.5,66.6,50.24
2018,9,3,17,0,504.0,84.0,3.0,30.3,235.0,62.43,46.93
2018,9,3,17,15,439.5,73.5,2.85,29.3,186.0,54.71,40.54
2018,9,3,17,30,375.0,63.0,2.7,28.3,137.0,47.72,34.5
2018,9,3,17,45,280.5,48.0,2.6,27.3,94.0,36.92,25.0
2018,9,3,18,0,186.0,33.0,2.5,26.3,51.0,25.76,14.12
2018,9,3,18,15,103.5,18.5,2.4,25.6,27.5,14.65,0.0
2018,9,3,18,30,21.0,4.0,2.3,24.9,4.0,3.64,0.0
2018,9,3,18,45,10.5,2.0,2.15,24.25,2.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.0,23.6,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.85,23.2,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,22.8,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.15,21.75,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.6,20.35,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.6,19.95,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.65,19.75,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.75,19.2,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.85,18.8,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.95,18.25,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.85,17.8,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,4,5,45,53.0,11.5,0.95,18.45,14.5,41.05,0.0
2018,9,4,6,0,106.0,23.0,1.0,18.8,29.0,122.21,29.18
2018,9,4,6,15,195.5,40.5,1.05,19.4,66.5,219.96,169.13
2018,9,4,6,30,285.0,58.0,1.1,20.0,104.0,309.64,247.62
2018,9,4,6,45,196.0,66.0,1.15,20.6,103.0,243.27,197.01
2018,9,4,7,0,107.0,74.0,1.2,21.2,102.0,172.51,139.49
2018,9,4,7,15,56.5,96.5,1.05,22.15,111.5,147.36,117.44
2018,9,4,7,30,6.0,119.0,0.9,23.1,121.0,119.95,92.89
2018,9,4,7,45,69.0,152.5,0.8,24.0,183.5,222.67,175.91
2018,9,4,8,0,132.0,186.0,0.7,24.9,246.0,332.81,259.83
2018,9,4,8,15,270.5,186.5,0.6,25.95,328.0,472.35,362.55
2018,9,4,8,30,409.0,187.0,0.5,27.0,410.0,618.17,462.14
2018,9,4,8,45,497.5,179.5,0.4,28.05,474.5,692.31,507.37
2018,9,4,9,0,586.0,172.0,0.3,29.1,539.0,774.35,555.71
2018,9,4,9,15,675.5,158.0,0.3,30.1,607.5,841.65,593.31
2018,9,4,9,30,765.0,144.0,0.3,31.1,676.0,905.86,627.93
2018,9,4,9,45,793.0,139.0,0.3,32.05,715.0,914.6,628.55
2018,9,4,10,0,821.0,134.0,0.3,33.0,754.0,925.72,631.52
2018,9,4,10,15,830.0,135.5,0.4,33.6,782.5,922.73,629.07
2018,9,4,10,30,839.0,137.0,0.5,34.2,811.0,916.29,624.91
2018,9,4,10,45,845.5,137.5,0.55,34.8,832.0,903.14,615.9
2018,9,4,11,0,852.0,138.0,0.6,35.4,853.0,886.64,605.07
2018,9,4,11,15,856.0,138.5,0.7,35.75,866.5,857.78,588.33
2018,9,4,11,30,860.0,139.0,0.8,36.1,880.0,833.64,574.41
2018,9,4,11,45,862.0,139.0,0.85,36.5,885.5,804.57,556.4
2018,9,4,12,0,864.0,139.0,0.9,36.9,891.0,772.82,536.67
2018,9,4,12,15,861.0,139.5,1.0,37.0,887.0,735.44,513.13
2018,9,4,12,30,858.0,140.0,1.1,37.1,883.0,696.01,487.47
2018,9,4,12,45,852.5,140.5,1.25,37.2,871.0,653.19,459.14
2018,9,4,13,0,847.0,141.0,1.4,37.3,859.0,608.76,428.66
2018,9,4,13,15,842.5,140.0,1.5,37.2,840.5,561.46,395.17
2018,9,4,13,30,838.0,139.0,1.6,37.1,822.0,513.08,359.7
2018,9,4,13,45,830.5,137.0,1.7,37.0,796.0,461.77,320.94
2018,9,4,14,0,823.0,135.0,1.8,36.9,770.0,410.12,280.66
2018,9,4,14,15,813.0,132.5,1.85,36.65,737.0,357.18,238.47
2018,9,4,14,30,803.0,130.0,1.9,36.4,704.0,304.61,195.94
2018,9,4,14,45,788.5,127.0,2.0,36.15,664.5,251.34,153.43
2018,9,4,15,0,774.0,124.0,2.1,35.9,625.0,199.4,114.01
2018,9,4,15,15,755.0,120.0,2.1,35.9,580.5,147.83,80.19
2018,9,4,15,30,736.0,116.0,2.1,35.9,536.0,90.67,52.54
2018,9,4,15,45,712.5,111.0,2.25,35.1,488.0,70.62,51.94
2018,9,4,16,0,689.0,106.0,2.4,34.3,440.0,69.59,51.49
2018,9,4,16,15,657.0,100.0,2.4,33.6,389.5,67.68,50.27
2018,9,4,16,30,625.0,94.0,2.4,32.9,339.0,65.65,48.91
2018,9,4,16,45,580.0,86.5,2.45,32.15,287.5,62.25,46.37
2018,9,4,17,0,535.0,79.0,2.5,31.4,236.0,58.69,43.58
2018,9,4,17,15,469.5,69.0,2.45,30.15,186.5,52.74,38.71
2018,9,4,17,30,404.0,59.0,2.4,28.9,137.0,46.56,33.4
2018,9,4,17,45,309.0,46.0,2.35,27.65,94.5,35.52,23.72
2018,9,4,18,0,214.0,33.0,2.3,26.4,52.0,25.87,13.67
2018,9,4,18,15,118.5,18.5,2.15,25.65,28.0,16.83,0.0
2018,9,4,18,30,23.0,4.0,2.0,24.9,4.0,0.0,0.0
2018,9,4,18,45,11.5,2.0,1.9,24.1,2.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.8,23.3,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.7,22.95,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.5,22.25,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.35,21.65,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.2,21.15,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.05,20.3,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.0,19.75,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.0,19.55,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,0.95,19.45,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,0.9,19.35,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.0,18.85,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.05,18.55,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.05,17.55,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,9,5,5,45,67.5,11.0,1.05,18.0,15.0,48.87,0.0
2018,9,5,6,0,135.0,22.0,1.1,18.3,30.0,137.45,18.5
2018,9,5,6,15,240.0,37.0,1.1,18.9,68.5,243.53,187.15
2018,9,5,6,30,345.0,52.0,1.1,19.5,107.0,342.32,273.94
2018,9,5,6,45,235.5,60.0,1.1,20.05,104.0,280.41,227.12
2018,9,5,7,0,126.0,68.0,1.1,20.6,101.0,192.73,156.38
2018,9,5,7,15,65.0,89.0,1.1,21.55,106.0,157.77,126.39
2018,9,5,7,30,4.0,110.0,1.1,22.5,111.0,108.08,83.47
2018,9,5,7,45,34.5,143.0,1.15,23.45,158.5,181.01,142.59
2018,9,5,8,0,65.0,176.0,1.2,24.4,206.0,244.75,192.23
2018,9,5,8,15,162.5,194.5,1.15,25.45,280.0,367.41,286.55
2018,9,5,8,30,260.0,213.0,1.1,26.5,354.0,493.92,378.13
2018,9,5,8,45,407.0,195.5,1.1,27.55,438.5,626.07,470.65
2018,9,5,9,0,554.0,178.0,1.1,28.6,523.0,741.93,547.55
2018,9,5,9,15,664.5,155.0,1.2,29.4,596.0,826.25,599.85
2018,9,5,9,30,775.0,132.0,1.3,30.2,669.0,894.34,640.57
2018,9,5,9,45,791.5,133.5,1.4,31.0,706.0,905.11,644.58
2018,9,5,10,0,808.0,135.0,1.5,31.8,743.0,912.51,647.18
2018,9,5,10,15,817.0,136.5,1.6,32.4,771.0,909.55,643.89
2018,9,5,10,30,826.0,138.0,1.7,33.0,799.0,903.19,638.65
2018,9,5,10,45,832.5,138.5,1.8,33.65,820.0,890.15,629.19
2018,9,5,11,0,839.0,139.0,1.9,34.3,841.0,873.82,617.75
2018,9,5,11,15,843.0,139.5,2.0,34.6,854.0,852.15,603.84
2018,9,5,11,30,847.0,140.0,2.1,34.9,867.0,821.31,584.04
2018,9,5,11,45,848.0,140.5,2.25,35.2,872.0,792.22,565.67
2018,9,5,12,0,849.0,141.0,2.4,35.5,877.0,760.54,545.25
2018,9,5,12,15,848.0,141.0,2.5,35.5,874.0,724.58,520.82
2018,9,5,12,30,847.0,141.0,2.6,35.5,871.0,688.5,495.68
2018,9,5,12,45,844.5,140.0,2.75,35.55,860.0,645.54,465.38
2018,9,5,13,0,842.0,139.0,2.9,35.6,849.0,600.95,433.07
2018,9,5,13,15,837.0,137.5,3.0,35.45,830.0,553.18,397.76
2018,9,5,13,30,832.0,136.0,3.1,35.3,811.0,504.42,360.62
2018,9,5,13,45,823.5,134.5,3.15,35.15,784.5,453.4,320.64
2018,9,5,14,0,815.0,133.0,3.2,35.0,758.0,402.15,279.4
2018,9,5,14,15,804.5,130.5,3.25,34.7,725.0,349.48,236.43
2018,9,5,14,30,794.0,128.0,3.3,34.4,692.0,297.27,193.31
2018,9,5,14,45,780.5,124.0,3.35,34.1,653.0,243.97,150.06
2018,9,5,15,0,767.0,120.0,3.4,33.8,614.0,191.91,110.12
2018,9,5,15,15,748.0,116.5,3.4,33.8,570.0,141.17,76.98
2018,9,5,15,30,729.0,113.0,3.4,33.8,526.0,85.02,50.75
2018,9,5,15,45,703.5,108.5,3.45,32.9,478.0,69.11,51.27
2018,9,5,16,0,678.0,104.0,3.5,32.0,430.0,68.35,51.04
2018,9,5,16,15,644.0,99.0,3.5,31.25,380.0,67.11,50.36
2018,9,5,16,30,610.0,94.0,3.5,30.5,330.0,65.81,49.6
2018,9,5,16,45,563.0,86.0,3.5,29.75,278.5,62.01,46.68
2018,9,5,17,0,516.0,78.0,3.5,29.0,227.0,58.03,43.49
2018,9,5,17,15,448.5,68.0,3.35,27.95,178.5,52.06,38.5
2018,9,5,17,30,381.0,58.0,3.2,26.9,130.0,44.14,31.61
2018,9,5,17,45,285.0,45.0,3.05,25.85,89.0,34.76,23.2
2018,9,5,18,0,189.0,32.0,2.9,24.8,48.0,25.1,12.51
2018,9,5,18,15,103.0,18.0,2.8,24.1,26.0,16.37,0.0
2018,9,5,18,30,17.0,4.0,2.7,23.4,4.0,0.0,0.0
2018,9,5,18,45,8.5,2.0,2.6,22.7,2.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.4,21.65,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.3,21.3,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.95,20.1,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.85,19.7,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.75,19.3,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.65,18.55,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.55,18.25,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.5,17.95,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.45,17.7,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.25,17.25,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.15,17.1,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.75,16.65,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.65,16.55,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.55,16.25,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,9,6,5,45,72.0,11.0,0.8,17.1,15.0,51.36,0.0
2018,9,6,6,0,144.0,22.0,0.9,17.4,30.0,142.11,0.2
2018,9,6,6,15,255.5,35.5,0.8,18.05,68.5,251.24,192.27
2018,9,6,6,30,367.0,49.0,0.7,18.7,107.0,354.96,283.14
2018,9,6,6,45,286.0,55.5,0.65,19.3,111.0,310.48,250.9
2018,9,6,7,0,205.0,62.0,0.6,19.9,115.0,262.74,213.46
2018,9,6,7,15,105.0,90.0,0.55,20.9,117.5,191.3,154.09
2018,9,6,7,30,5.0,118.0,0.5,21.9,120.0,118.33,91.68
2018,9,6,7,45,21.5,145.5,0.45,22.9,155.0,160.37,125.46
2018,9,6,8,0,38.0,173.0,0.4,23.9,190.0,217.37,169.29
2018,9,6,8,15,181.0,178.0,0.4,25.15,274.0,363.37,282.17
2018,9,6,8,30,324.0,183.0,0.4,26.4,358.0,515.21,390.93
2018,9,6,8,45,508.0,158.5,0.4,27.65,460.5,674.81,498.85
2018,9,6,9,0,692.0,134.0,0.4,28.9,563.0,826.88,591.8
2018,9,6,9,15,760.0,121.0,0.45,29.9,621.5,869.21,613.15
2018,9,6,9,30,828.0,108.0,0.5,30.9,680.0,914.62,637.55
2018,9,6,9,45,843.5,108.0,0.55,31.9,716.0,913.74,633.5
2018,9,6,10,0,859.0,108.0,0.6,32.9,752.0,918.83,633.89
2018,9,6,10,15,866.5,109.5,0.9,33.5,780.0,914.76,634.3
2018,9,6,10,30,874.0,111.0,1.2,34.1,808.0,907.26,632.05
2018,9,6,10,45,879.0,111.5,1.45,34.65,828.5,893.1,624.57
2018,9,6,11,0,884.0,112.0,1.7,35.2,849.0,875.65,614.68
2018,9,6,11,15,887.0,112.5,1.9,35.45,861.5,853.29,601.64
2018,9,6,11,30,890.0,113.0,2.1,35.7,874.0,827.85,586.4
2018,9,6,11,45,891.0,113.0,2.3,35.95,879.0,797.42,567.69
2018,9,6,12,0,892.0,113.0,2.5,36.2,884.0,764.29,546.92
2018,9,6,12,15,893.5,111.5,2.65,36.25,881.5,727.61,522.81
2018,9,6,12,30,895.0,110.0,2.8,36.3,879.0,688.51,495.71
2018,9,6,12,45,896.0,107.5,2.9,36.4,869.0,645.98,465.23
2018,9,6,13,0,897.0,105.0,3.0,36.5,859.0,601.4,432.48
2018,9,6,13,15,893.0,104.5,3.1,36.35,840.5,553.98,397.14
2018,9,6,13,30,889.0,104.0,3.2,36.2,822.0,505.25,359.73
2018,9,6,13,45,883.5,102.0,3.35,36.1,796.0,453.61,319.06
2018,9,6,14,0,878.0,100.0,3.5,36.0,770.0,401.26,276.64
2018,9,6,14,15,869.5,97.5,3.55,35.75,737.0,347.1,232.03
2018,9,6,14,30,861.0,95.0,3.6,35.5,704.0,292.97,187.0
2018,9,6,14,45,850.0,93.0,3.65,35.25,665.5,238.95,142.85
2018,9,6,15,0,839.0,91.0,3.7,35.0,627.0,185.64,102.1
2018,9,6,15,15,822.5,88.0,3.7,35.0,582.5,123.1,61.03
2018,9,6,15,30,806.0,85.0,3.7,35.0,538.0,70.93,41.03
2018,9,6,15,45,785.5,81.5,3.7,34.2,490.0,57.82,41.8
2018,9,6,16,0,765.0,78.0,3.7,33.4,442.0,56.76,41.25
2018,9,6,16,15,738.5,73.0,3.6,32.8,391.5,54.45,39.6
2018,9,6,16,30,712.0,68.0,3.5,32.2,341.0,52.02,37.81
2018,9,6,16,45,671.5,63.0,3.45,31.6,289.5,49.39,35.8
2018,9,6,17,0,631.0,58.0,3.4,31.0,238.0,42.7,30.29
2018,9,6,17,15,568.5,52.0,3.1,30.0,188.0,39.31,27.45
2018,9,6,17,30,506.0,46.0,2.8,29.0,138.0,35.87,24.38
2018,9,6,17,45,402.5,36.5,2.55,27.95,94.5,29.21,18.32
2018,9,6,18,0,299.0,27.0,2.3,26.9,51.0,22.36,9.53
2018,9,6,18,15,160.5,15.0,2.2,26.25,26.5,13.64,0.0
2018,9,6,18,30,22.0,3.0,2.1,25.6,2.0,0.0,0.0
2018,9,6,18,45,11.0,1.5,2.05,24.95,1.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.0,24.3,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.85,23.9,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.6,23.15,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.15,21.9,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.95,20.85,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.9,19.25,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.9,18.65,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.9,18.35,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,9,7,5,45,138.0,10.0,0.75,18.95,17.5,88.15,0.0
2018,9,7,6,0,276.0,20.0,0.7,19.5,35.0,218.95,0.0
2018,9,7,6,15,408.0,28.0,0.75,20.3,77.5,343.09,257.58
2018,9,7,6,30,540.0,36.0,0.8,21.1,120.0,452.17,354.26
2018,9,7,6,45,561.0,42.0,0.85,21.9,159.0,494.64,389.91
2018,9,7,7,0,582.0,48.0,0.9,22.7,198.0,536.64,422.43
2018,9,7,7,15,581.0,57.0,0.95,23.75,235.5,568.69,444.91
2018,9,7,7,30,580.0,66.0,1.0,24.8,273.0,594.43,461.37
2018,9,7,7,45,494.0,98.0,1.05,25.8,293.5,575.36,444.99
2018,9,7,8,0,408.0,130.0,1.1,26.8,314.0,539.3,415.57
2018,9,7,8,15,456.0,144.0,1.1,28.0,371.5,603.61,458.71
2018,9,7,8,30,504.0,158.0,1.1,29.2,429.0,667.42,498.96
2018,9,7,8,45,687.5,119.0,1.15,30.4,523.5,801.17,584.69
2018,9,7,9,0,871.0,80.0,1.2,31.6,618.0,912.56,650.69
2018,9,7,9,15,897.5,77.5,1.3,32.4,664.5,935.03,661.11
2018,9,7,9,30,924.0,75.0,1.4,33.2,711.0,954.37,670.62
2018,9,7,9,45,927.0,80.0,1.45,33.95,745.5,957.2,669.44
2018,9,7,10,0,930.0,85.0,1.5,34.7,780.0,956.28,666.28
2018,9,7,10,15,937.0,86.0,1.6,35.2,809.0,950.85,661.86
2018,9,7,10,30,944.0,87.0,1.7,35.7,838.0,941.77,655.32
2018,9,7,10,45,949.0,87.5,1.8,36.15,859.0,926.76,645.36
2018,9,7,11,0,954.0,88.0,1.9,36.6,880.0,908.21,633.28
2018,9,7,11,15,957.0,88.5,2.0,36.85,893.5,884.52,618.53
2018,9,7,11,30,960.0,89.0,2.1,37.1,907.0,857.51,601.67
2018,9,7,11,45,962.5,89.0,2.2,37.35,913.5,826.43,582.15
2018,9,7,12,0,965.0,89.0,2.3,37.6,920.0,792.31,560.54
2018,9,7,12,15,964.0,89.0,2.4,37.6,916.5,752.85,535.62
2018,9,7,12,30,963.0,89.0,2.5,37.6,913.0,710.92,506.87
2018,9,7,12,45,960.0,89.0,2.6,37.6,901.5,665.46,474.93
2018,9,7,13,0,957.0,89.0,2.7,37.6,890.0,618.05,440.7
2018,9,7,13,15,952.5,88.5,2.8,37.45,870.5,567.71,403.6
2018,9,7,13,30,948.0,88.0,2.9,37.3,851.0,516.0,364.25
2018,9,7,13,45,942.0,87.0,3.0,37.15,824.0,462.1,322.03
2018,9,7,14,0,936.0,86.0,3.1,37.0,797.0,407.42,277.94
2018,9,7,14,15,927.5,84.5,3.2,36.7,763.0,351.04,231.75
2018,9,7,14,30,919.0,83.0,3.3,36.4,729.0,294.61,185.04
2018,9,7,14,45,907.5,81.0,3.4,36.1,688.5,237.41,138.65
2018,9,7,15,0,896.0,79.0,3.5,35.8,648.0,180.95,96.03
2018,9,7,15,15,880.5,77.0,3.5,35.8,602.5,125.13,61.38
2018,9,7,15,30,865.0,75.0,3.5,35.8,557.0,70.9,42.94
2018,9,7,15,45,844.0,72.0,3.6,34.85,507.0,60.65,44.0
2018,9,7,16,0,823.0,69.0,3.7,33.9,457.0,50.83,36.3
2018,9,7,16,15,793.5,66.0,3.7,33.1,404.5,49.71,35.64
2018,9,7,16,30,764.0,63.0,3.7,32.3,352.0,48.57,34.94
2018,9,7,16,45,712.5,59.5,3.7,31.5,296.5,46.9,33.74
2018,9,7,17,0,661.0,56.0,3.7,30.7,241.0,45.29,32.5
2018,9,7,17,15,603.5,49.5,3.55,29.5,190.5,37.58,26.04
2018,9,7,17,30,546.0,43.0,3.4,28.3,140.0,33.61,22.52
2018,9,7,17,45,433.5,34.5,3.25,27.15,95.0,27.67,17.03
2018,9,7,18,0,321.0,26.0,3.1,26.0,50.0,21.65,7.91
2018,9,7,18,15,172.5,14.5,2.95,25.25,26.0,13.19,0.0
2018,9,7,18,30,24.0,3.0,2.8,24.5,2.0,0.0,0.0
2018,9,7,18,45,12.0,1.5,2.65,23.75,1.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.3,22.7,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.1,22.4,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,1.9,22.05,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.6,21.45,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.35,20.95,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.05,20.15,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.0,19.45,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.0,18.85,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.0,18.55,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.95,18.25,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.9,17.75,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.05,17.3,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,8,5,45,147.0,10.0,1.2,18.3,17.5,93.1,0.0
2018,9,8,6,0,294.0,20.0,1.3,18.8,35.0,228.06,0.0
2018,9,8,6,15,428.5,27.5,1.45,19.55,78.0,346.42,260.76
2018,9,8,6,30,563.0,35.0,1.6,20.3,121.0,466.0,368.78
2018,9,8,6,45,582.0,40.5,1.8,21.05,160.0,507.04,405.04
2018,9,8,7,0,601.0,46.0,2.0,21.8,199.0,547.41,437.88
2018,9,8,7,15,598.0,56.5,2.05,22.8,238.0,580.45,461.78
2018,9,8,7,30,595.0,67.0,2.1,23.8,277.0,607.12,479.37
2018,9,8,7,45,624.0,77.5,2.15,24.8,328.5,658.51,513.96
2018,9,8,8,0,653.0,88.0,2.2,25.8,380.0,708.7,546.24
2018,9,8,8,15,678.5,96.0,2.3,26.75,430.5,750.96,572.39
2018,9,8,8,30,704.0,104.0,2.4,27.7,481.0,791.29,596.66
2018,9,8,8,45,770.5,98.0,2.55,28.6,544.0,845.43,630.28
2018,9,8,9,0,837.0,92.0,2.7,29.5,607.0,902.52,665.05
2018,9,8,9,15,884.5,83.0,2.8,30.35,660.0,927.24,677.67
2018,9,8,9,30,932.0,74.0,2.9,31.2,713.0,958.13,694.49
2018,9,8,9,45,932.0,81.0,3.0,32.05,747.5,960.4,692.68
2018,9,8,10,0,932.0,88.0,3.1,32.9,782.0,958.81,688.75
2018,9,8,10,15,939.0,89.0,3.2,33.45,810.5,953.17,683.24
2018,9,8,10,30,946.0,90.0,3.3,34.0,839.0,943.88,675.55
2018,9,8,10,45,950.0,90.5,3.35,34.6,859.5,927.79,663.17
2018,9,8,11,0,954.0,91.0,3.4,35.2,880.0,908.2,648.71
2018,9,8,11,15,956.0,91.5,3.5,35.4,892.5,883.51,632.43
2018,9,8,11,30,958.0,92.0,3.6,35.6,905.0,855.57,614.04
2018,9,8,11,45,959.5,92.0,3.65,35.85,910.5,823.62,592.63
2018,9,8,12,0,961.0,92.0,3.7,36.1,916.0,788.72,569.24
2018,9,8,12,15,960.5,91.0,3.8,36.1,912.0,748.7,542.62
2018,9,8,12,30,960.0,90.0,3.9,36.1,908.0,706.22,512.41
2018,9,8,12,45,959.0,88.5,4.05,36.1,896.5,660.69,479.47
2018,9,8,13,0,958.0,87.0,4.2,36.1,885.0,613.1,444.12
2018,9,8,13,15,953.5,85.5,4.25,35.95,864.5,561.85,405.18
2018,9,8,13,30,949.0,84.0,4.3,35.8,844.0,509.25,364.09
2018,9,8,13,45,943.0,83.0,4.4,35.6,817.0,455.31,320.91
2018,9,8,14,0,937.0,82.0,4.5,35.4,790.0,400.6,275.9
2018,9,8,14,15,928.5,80.5,4.55,35.1,756.0,344.2,228.81
2018,9,8,14,30,920.0,79.0,4.6,34.8,722.0,287.75,181.37
