Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,14,45,908.0,77.0,4.6,34.55,681.0,230.46,134.43
2018,9,8,15,0,896.0,75.0,4.6,34.3,640.0,173.97,91.7
2018,9,8,15,15,880.5,73.0,4.6,34.3,594.5,118.24,57.66
2018,9,8,15,30,865.0,71.0,4.6,34.3,549.0,64.11,46.78
2018,9,8,15,45,845.0,68.0,4.6,33.4,499.5,57.95,42.11
2018,9,8,16,0,825.0,65.0,4.6,32.5,450.0,55.98,40.8
2018,9,8,16,15,797.0,62.0,4.55,31.85,398.0,46.87,33.5
2018,9,8,16,30,769.0,59.0,4.5,31.2,346.0,45.61,32.65
2018,9,8,16,45,727.0,55.0,4.45,30.55,292.5,43.45,30.99
2018,9,8,17,0,685.0,51.0,4.4,29.9,239.0,41.27,29.23
2018,9,8,17,15,619.5,45.0,4.1,28.9,187.0,37.23,25.8
2018,9,8,17,30,554.0,39.0,3.8,27.9,135.0,33.15,22.13
2018,9,8,17,45,442.0,31.5,3.5,26.85,91.0,25.19,14.92
2018,9,8,18,0,330.0,24.0,3.2,25.8,47.0,19.95,5.29
2018,9,8,18,15,177.0,13.5,3.15,25.1,24.5,12.28,0.0
2018,9,8,18,30,24.0,3.0,3.1,24.4,2.0,0.0,0.0
2018,9,8,18,45,12.0,1.5,3.05,23.7,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.9,21.55,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.9,21.1,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.85,20.7,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.8,20.3,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.75,19.9,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.65,19.25,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.55,18.7,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.5,18.4,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.45,18.15,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.35,17.65,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,9,5,45,115.5,10.0,2.35,15.9,15.5,74.94,0.0
2018,9,9,6,0,231.0,20.0,2.5,16.2,31.0,187.57,0.0
2018,9,9,6,15,382.0,29.0,2.55,16.8,74.5,326.25,247.32
2018,9,9,6,30,533.0,38.0,2.6,17.4,118.0,447.04,360.59
2018,9,9,6,45,431.0,52.5,2.6,18.0,134.0,417.61,342.03
2018,9,9,7,0,329.0,67.0,2.6,18.6,150.0,364.42,300.75
2018,9,9,7,15,392.0,76.5,2.5,19.45,198.0,434.2,357.0
2018,9,9,7,30,455.0,86.0,2.4,20.3,246.0,515.72,418.65
2018,9,9,7,45,432.0,108.5,2.35,21.1,279.5,525.08,422.74
2018,9,9,8,0,409.0,131.0,2.3,21.9,313.0,539.72,430.22
2018,9,9,8,15,567.5,119.0,2.2,22.8,403.5,679.26,530.8
2018,9,9,8,30,726.0,107.0,2.1,23.7,494.0,813.28,619.93
2018,9,9,8,45,801.0,98.0,2.05,24.65,560.0,871.4,653.65
2018,9,9,9,0,876.0,89.0,2.0,25.6,626.0,923.68,683.11
2018,9,9,9,15,913.0,83.5,1.95,26.5,676.0,951.88,696.29
2018,9,9,9,30,950.0,78.0,1.9,27.4,726.0,976.97,707.49
2018,9,9,9,45,958.0,79.0,1.9,28.35,761.5,979.4,704.67
2018,9,9,10,0,966.0,80.0,1.9,29.3,797.0,978.13,699.92
2018,9,9,10,15,972.0,81.0,2.0,29.95,825.5,971.28,693.88
2018,9,9,10,30,978.0,82.0,2.1,30.6,854.0,960.69,685.61
2018,9,9,10,45,983.0,82.5,2.2,31.25,875.5,944.95,674.21
2018,9,9,11,0,988.0,83.0,2.3,31.9,897.0,925.55,660.59
2018,9,9,11,15,991.0,82.5,2.45,32.3,910.0,899.89,644.08
2018,9,9,11,30,994.0,82.0,2.6,32.7,923.0,870.84,625.33
2018,9,9,11,45,995.5,82.5,2.75,33.1,928.5,838.35,604.19
2018,9,9,12,0,997.0,83.0,2.9,33.5,934.0,802.76,580.84
2018,9,9,12,15,993.5,84.5,3.0,33.65,930.0,761.71,553.55
2018,9,9,12,30,990.0,86.0,3.1,33.8,926.0,718.23,522.43
2018,9,9,12,45,982.5,88.0,3.25,33.95,912.0,670.57,487.8
2018,9,9,13,0,975.0,90.0,3.4,34.1,898.0,621.22,451.01
2018,9,9,13,15,970.5,88.5,3.5,34.05,877.5,569.04,411.36
2018,9,9,13,30,966.0,87.0,3.6,34.0,857.0,515.48,369.45
2018,9,9,13,45,960.0,86.5,3.7,33.95,830.0,460.96,325.5
2018,9,9,14,0,954.0,86.0,3.8,33.9,803.0,405.63,279.71
2018,9,9,14,15,945.0,84.5,3.85,33.65,768.0,348.05,231.55
2018,9,9,14,30,936.0,83.0,3.9,33.4,733.0,290.46,183.12
2018,9,9,14,45,924.5,81.0,3.95,33.15,692.0,232.28,135.51
2018,9,9,15,0,913.0,79.0,4.0,32.9,651.0,174.83,92.38
2018,9,9,15,15,897.0,77.0,4.0,32.9,604.5,118.02,58.51
2018,9,9,15,30,881.0,75.0,4.0,32.9,558.0,62.86,46.06
2018,9,9,15,45,859.0,72.0,4.0,32.1,507.0,60.87,44.77
2018,9,9,16,0,837.0,69.0,4.0,31.3,456.0,51.22,37.09
2018,9,9,16,15,806.0,66.0,3.9,30.6,402.5,50.08,36.39
2018,9,9,16,30,775.0,63.0,3.8,29.9,349.0,48.93,35.64
2018,9,9,16,45,729.5,58.5,3.75,29.2,294.0,46.48,33.74
2018,9,9,17,0,684.0,54.0,3.7,28.5,239.0,44.0,31.71
2018,9,9,17,15,612.5,48.0,3.45,27.3,186.0,40.07,28.37
2018,9,9,17,30,541.0,42.0,3.2,26.1,133.0,33.07,22.22
2018,9,9,17,45,409.0,33.0,2.95,24.85,87.5,26.63,16.13
2018,9,9,18,0,277.0,24.0,2.7,23.6,42.0,20.1,3.19
2018,9,9,18,15,138.5,12.0,2.65,22.9,21.0,10.91,0.0
2018,9,9,18,30,0.0,0.0,2.6,22.2,0.0,0.0,0.0
2018,9,9,18,45,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.5,20.8,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.4,20.4,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.2,19.55,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.05,18.8,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.9,18.25,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.75,17.75,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.45,16.95,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,10,5,45,120.0,9.5,1.65,15.6,15.0,8.64,0.0
2018,9,10,6,0,240.0,19.0,1.8,16.1,30.0,190.68,0.0
2018,9,10,6,15,389.5,27.5,1.95,16.8,72.5,328.75,245.93
2018,9,10,6,30,539.0,36.0,2.1,17.5,115.0,448.15,359.68
2018,9,10,6,45,530.5,43.0,2.25,18.25,147.5,476.21,386.8
2018,9,10,7,0,522.0,50.0,2.4,19.0,180.0,495.04,403.68
2018,9,10,7,15,553.5,57.0,2.35,19.9,224.0,543.58,440.45
2018,9,10,7,30,585.0,64.0,2.3,20.8,268.0,592.22,475.03
2018,9,10,7,45,614.0,75.5,2.25,21.75,320.0,644.64,510.66
2018,9,10,8,0,643.0,87.0,2.2,22.7,372.0,695.77,543.85
2018,9,10,8,15,684.0,94.0,2.2,23.75,429.0,750.07,578.18
2018,9,10,8,30,725.0,101.0,2.2,24.8,486.0,802.97,610.4
2018,9,10,8,45,821.0,86.5,2.2,25.85,558.5,873.5,653.58
2018,9,10,9,0,917.0,72.0,2.2,26.9,631.0,938.35,691.41
2018,9,10,9,15,924.5,76.0,2.25,27.7,672.0,951.03,695.61
2018,9,10,9,30,932.0,80.0,2.3,28.5,713.0,960.09,698.06
2018,9,10,9,45,935.0,84.5,2.4,29.3,747.5,961.87,696.45
2018,9,10,10,0,938.0,89.0,2.5,30.1,782.0,959.9,692.63
2018,9,10,10,15,946.0,89.5,2.6,30.65,811.0,954.3,687.33
2018,9,10,10,30,954.0,90.0,2.7,31.2,840.0,945.02,679.82
2018,9,10,10,45,960.0,90.0,2.8,31.7,861.5,929.77,668.73
2018,9,10,11,0,966.0,90.0,2.9,32.2,883.0,910.93,655.45
2018,9,10,11,15,969.5,90.0,3.05,32.55,896.5,886.49,639.33
2018,9,10,11,30,973.0,90.0,3.2,32.9,910.0,858.69,620.97
2018,9,10,11,45,975.0,89.5,3.3,33.25,915.0,826.02,599.06
2018,9,10,12,0,977.0,89.0,3.4,33.6,920.0,790.32,575.07
2018,9,10,12,15,974.0,90.5,3.5,33.8,916.0,750.17,547.46
2018,9,10,12,30,971.0,92.0,3.6,34.0,912.0,707.6,516.48
2018,9,10,12,45,966.0,93.0,3.7,34.25,899.5,661.19,482.01
2018,9,10,13,0,961.0,94.0,3.8,34.5,887.0,612.97,445.4
2018,9,10,13,15,955.5,93.0,3.85,34.5,866.0,561.25,405.66
2018,9,10,13,30,950.0,92.0,3.9,34.5,845.0,508.27,363.85
2018,9,10,13,45,944.0,90.5,3.95,34.5,817.5,453.64,319.65
2018,9,10,14,0,938.0,89.0,4.0,34.5,790.0,398.27,273.73
2018,9,10,14,15,928.5,87.0,4.05,34.3,754.5,340.96,225.83
2018,9,10,14,30,919.0,85.0,4.1,34.1,719.0,283.74,177.84
2018,9,10,14,45,906.0,83.0,4.1,33.9,677.5,226.2,131.1
2018,9,10,15,0,893.0,81.0,4.1,33.7,636.0,169.59,89.21
2018,9,10,15,15,877.0,78.5,4.1,33.7,590.0,113.56,56.82
2018,9,10,15,30,861.0,76.0,4.1,33.7,544.0,63.24,46.22
2018,9,10,15,45,837.5,73.5,4.15,32.85,493.5,61.74,45.35
2018,9,10,16,0,814.0,71.0,4.2,32.0,443.0,52.64,38.16
2018,9,10,16,15,781.0,68.0,4.1,31.25,390.0,51.57,37.53
2018,9,10,16,30,748.0,65.0,4.0,30.5,337.0,50.51,36.87
2018,9,10,16,45,699.0,60.5,3.9,29.75,282.5,48.13,35.05
2018,9,10,17,0,650.0,56.0,3.8,29.0,228.0,45.76,33.12
2018,9,10,17,15,575.5,49.0,3.55,27.8,176.0,37.54,26.14
2018,9,10,17,30,501.0,42.0,3.3,26.6,124.0,33.13,22.16
2018,9,10,17,45,371.0,32.5,3.05,25.35,81.0,26.3,15.64
2018,9,10,18,0,241.0,23.0,2.8,24.1,38.0,19.32,0.0
2018,9,10,18,15,120.5,11.5,2.75,23.35,19.0,10.46,0.0
2018,9,10,18,30,0.0,0.0,2.7,22.6,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,2.7,21.9,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.7,21.2,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.65,20.75,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.6,20.3,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.55,19.8,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.5,19.3,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.5,18.4,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.5,17.85,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.45,17.05,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.35,16.75,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.35,16.25,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,11,5,45,101.0,9.5,2.55,15.9,14.0,8.64,0.0
2018,9,11,6,0,202.0,19.0,2.7,16.1,28.0,139.82,0.0
2018,9,11,6,15,352.0,29.0,2.75,16.75,69.5,305.49,226.58
2018,9,11,6,30,502.0,39.0,2.8,17.4,111.0,433.19,349.11
2018,9,11,6,45,583.0,44.5,2.9,18.0,162.5,509.11,414.24
2018,9,11,7,0,664.0,50.0,3.0,18.6,214.0,596.95,484.43
2018,9,11,7,15,712.0,54.0,3.0,19.4,267.5,659.53,531.11
2018,9,11,7,30,760.0,58.0,3.0,20.2,321.0,722.38,575.56
2018,9,11,7,45,792.0,61.5,2.95,21.0,374.5,770.91,607.28
2018,9,11,8,0,824.0,65.0,2.9,21.8,428.0,818.08,636.81
2018,9,11,8,15,847.0,67.5,2.95,22.65,478.5,845.63,652.11
2018,9,11,8,30,870.0,70.0,3.0,23.5,529.0,879.39,671.53
2018,9,11,8,45,886.5,72.5,3.0,24.35,576.0,904.62,684.35
2018,9,11,9,0,903.0,75.0,3.0,25.2,623.0,926.8,695.01
2018,9,11,9,15,915.0,77.0,3.05,26.0,664.5,940.96,700.76
2018,9,11,9,30,927.0,79.0,3.1,26.8,706.0,951.67,704.34
2018,9,11,9,45,936.0,80.0,3.2,27.55,741.5,954.86,703.57
2018,9,11,10,0,945.0,81.0,3.3,28.3,777.0,954.42,700.61
2018,9,11,10,15,951.5,82.5,3.4,28.8,805.5,948.57,694.95
2018,9,11,10,30,958.0,84.0,3.5,29.3,834.0,939.02,687.03
2018,9,11,10,45,962.0,84.5,3.6,29.85,854.5,922.53,674.55
2018,9,11,11,0,966.0,85.0,3.7,30.4,875.0,902.5,659.88
2018,9,11,11,15,968.0,86.0,3.8,30.7,888.0,877.86,642.89
2018,9,11,11,30,970.0,87.0,3.9,31.0,901.0,849.91,623.71
2018,9,11,11,45,969.5,87.5,4.0,31.25,905.0,816.39,600.9
2018,9,11,12,0,969.0,88.0,4.1,31.5,909.0,779.99,576.06
2018,9,11,12,15,968.0,87.5,4.15,31.7,904.5,739.62,547.35
2018,9,11,12,30,967.0,87.0,4.2,31.9,900.0,696.77,515.39
2018,9,11,12,45,965.5,86.0,4.3,32.05,888.5,650.9,480.83
2018,9,11,13,0,964.0,85.0,4.4,32.2,877.0,602.98,443.89
2018,9,11,13,15,960.0,84.0,4.5,32.15,857.0,551.96,404.02
2018,9,11,13,30,956.0,83.0,4.6,32.1,837.0,499.52,361.93
2018,9,11,13,45,950.0,81.5,4.65,32.0,809.5,444.69,316.87
2018,9,11,14,0,944.0,80.0,4.7,31.9,782.0,389.1,270.05
2018,9,11,14,15,935.5,79.0,4.7,31.65,748.0,332.65,221.91
2018,9,11,14,30,927.0,78.0,4.7,31.4,714.0,276.14,173.7
2018,9,11,14,45,914.5,76.0,4.75,31.15,672.5,218.36,126.29
2018,9,11,15,0,902.0,74.0,4.8,30.9,631.0,161.45,84.1
2018,9,11,15,15,886.0,72.0,4.8,30.9,585.0,105.42,52.39
2018,9,11,15,30,870.0,70.0,4.8,30.9,539.0,59.32,43.59
2018,9,11,15,45,849.0,67.0,4.7,29.9,489.0,57.4,42.36
2018,9,11,16,0,828.0,64.0,4.6,28.9,439.0,55.37,41.0
2018,9,11,16,15,799.0,60.5,4.5,28.1,386.0,46.13,33.48
2018,9,11,16,30,770.0,57.0,4.4,27.3,333.0,44.43,32.25
2018,9,11,16,45,726.5,52.5,4.3,26.55,279.5,41.79,30.15
2018,9,11,17,0,683.0,48.0,4.2,25.8,226.0,39.11,27.91
2018,9,11,17,15,613.5,42.5,4.0,24.75,174.5,35.42,24.68
2018,9,11,17,30,544.0,37.0,3.8,23.7,123.0,31.74,21.23
2018,9,11,17,45,412.5,29.0,3.55,22.65,80.0,23.38,13.28
2018,9,11,18,0,281.0,21.0,3.3,21.6,37.0,17.63,0.0
2018,9,11,18,15,140.5,10.5,3.25,20.95,18.5,9.55,0.0
2018,9,11,18,30,0.0,0.0,3.2,20.3,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.1,19.6,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.0,18.9,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,2.95,18.6,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,2.8,17.95,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,12,5,45,100.5,9.0,2.3,14.8,13.0,0.0,0.0
2018,9,12,6,0,201.0,18.0,2.4,15.0,26.0,137.94,0.0
2018,9,12,6,15,348.5,27.5,2.45,15.55,66.5,301.03,220.75
2018,9,12,6,30,496.0,37.0,2.5,16.1,107.0,425.56,343.81
2018,9,12,6,45,575.5,42.5,2.55,16.65,157.5,500.17,408.27
2018,9,12,7,0,655.0,48.0,2.6,17.2,208.0,586.2,477.3
2018,9,12,7,15,703.5,52.5,2.65,17.95,261.5,649.29,524.89
2018,9,12,7,30,752.0,57.0,2.7,18.7,315.0,712.81,570.39
2018,9,12,7,45,785.0,60.0,2.75,19.45,368.0,761.16,602.82
2018,9,12,8,0,818.0,63.0,2.8,20.2,421.0,799.79,627.19
2018,9,12,8,15,840.0,65.5,2.85,20.95,471.0,834.76,648.33
2018,9,12,8,30,862.0,68.0,2.9,21.7,521.0,867.45,667.42
2018,9,12,8,45,877.5,70.0,2.95,22.4,566.5,890.98,680.03
2018,9,12,9,0,893.0,72.0,3.0,23.1,612.0,911.51,690.54
2018,9,12,9,15,902.0,75.5,3.05,23.5,652.5,924.67,696.87
2018,9,12,9,30,911.0,79.0,3.1,23.9,693.0,934.33,700.98
2018,9,12,9,45,916.5,82.5,3.15,24.3,727.5,937.17,700.65
2018,9,12,10,0,922.0,86.0,3.2,24.7,762.0,936.35,698.09
2018,9,12,10,15,929.0,86.0,3.25,24.95,789.0,929.34,691.97
2018,9,12,10,30,936.0,86.0,3.3,25.2,816.0,918.76,683.65
2018,9,12,10,45,941.0,86.5,3.4,25.4,837.0,903.4,672.72
2018,9,12,11,0,946.0,87.0,3.5,25.6,858.0,884.53,659.54
2018,9,12,11,15,949.5,87.0,3.55,25.75,871.0,860.48,642.75
2018,9,12,11,30,953.0,87.0,3.6,25.9,884.0,833.13,623.78
2018,9,12,11,45,954.5,87.0,3.65,26.05,888.5,801.1,601.58
2018,9,12,12,0,956.0,87.0,3.7,26.2,893.0,766.12,577.3
2018,9,12,12,15,953.5,88.0,3.8,26.25,889.0,726.55,548.88
2018,9,12,12,30,951.0,89.0,3.9,26.3,885.0,684.61,517.34
2018,9,12,12,45,946.0,90.0,4.0,26.35,872.5,639.02,482.38
2018,9,12,13,0,941.0,91.0,4.1,26.4,860.0,591.67,445.2
2018,9,12,13,15,938.0,89.5,4.2,26.3,841.0,541.67,405.28
2018,9,12,13,30,935.0,88.0,4.3,26.2,822.0,490.23,363.03
2018,9,12,13,45,930.5,86.5,4.4,26.05,795.5,436.95,318.19
2018,9,12,14,0,926.0,85.0,4.5,25.9,769.0,382.79,271.53
2018,9,12,14,15,917.0,83.0,4.6,25.65,734.5,326.3,222.44
2018,9,12,14,30,908.0,81.0,4.7,25.4,700.0,269.87,173.39
2018,9,12,14,45,896.0,79.0,4.75,25.1,659.5,213.2,126.02
2018,9,12,15,0,884.0,77.0,4.8,24.8,619.0,157.36,84.19
2018,9,12,15,15,867.5,75.0,4.8,24.8,573.5,102.3,53.41
2018,9,12,15,30,851.0,73.0,4.8,24.8,528.0,61.22,46.39
2018,9,12,15,45,828.5,70.0,4.8,23.9,478.0,59.33,45.14
2018,9,12,16,0,806.0,67.0,4.8,23.0,428.0,49.92,37.4
2018,9,12,16,15,774.5,64.0,4.7,22.45,376.0,48.74,36.6
2018,9,12,16,30,743.0,61.0,4.6,21.9,324.0,47.56,35.76
2018,9,12,16,45,696.5,56.5,4.55,21.3,271.0,45.08,33.73
2018,9,12,17,0,650.0,52.0,4.5,20.7,218.0,42.58,31.56
2018,9,12,17,15,573.0,45.5,4.25,20.05,166.5,34.96,24.78
2018,9,12,17,30,496.0,39.0,4.0,19.4,115.0,30.86,20.85
2018,9,12,17,45,360.5,30.0,3.7,18.75,73.5,24.38,14.1
2018,9,12,18,0,225.0,21.0,3.4,18.1,32.0,17.8,0.0
2018,9,12,18,15,112.5,10.5,3.2,17.65,16.0,9.55,0.0
2018,9,12,18,30,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,2.85,16.75,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,13,5,45,84.0,9.0,1.9,14.65,12.0,0.0,0.0
2018,9,13,6,0,168.0,18.0,2.1,14.9,24.0,117.68,0.0
2018,9,13,6,15,309.5,28.0,2.15,15.45,62.5,275.77,198.41
2018,9,13,6,30,451.0,38.0,2.2,16.0,101.0,395.13,318.85
2018,9,13,6,45,533.5,44.5,2.3,16.5,150.5,477.68,390.21
2018,9,13,7,0,616.0,51.0,2.4,17.0,200.0,559.02,456.07
2018,9,13,7,15,667.0,55.5,2.4,17.7,252.5,622.95,504.53
2018,9,13,7,30,718.0,60.0,2.4,18.4,305.0,687.4,550.85
2018,9,13,7,45,753.0,63.5,2.4,19.1,357.5,737.17,584.34
2018,9,13,8,0,788.0,67.0,2.4,19.8,410.0,785.81,615.82
2018,9,13,8,15,812.0,69.5,2.4,20.45,459.5,821.9,637.57
2018,9,13,8,30,836.0,72.0,2.4,21.1,509.0,847.16,651.36
2018,9,13,8,45,853.0,74.5,2.4,21.8,554.5,872.17,664.73
2018,9,13,9,0,870.0,77.0,2.4,22.5,600.0,894.27,675.95
2018,9,13,9,15,881.5,79.5,2.4,23.05,640.5,908.19,682.0
2018,9,13,9,30,893.0,82.0,2.4,23.6,681.0,918.74,685.93
2018,9,13,9,45,901.0,84.0,2.35,24.2,715.5,922.02,684.57
2018,9,13,10,0,909.0,86.0,2.3,24.8,750.0,921.75,681.07
2018,9,13,10,15,916.5,87.0,2.3,25.2,778.0,916.33,675.37
2018,9,13,10,30,924.0,88.0,2.3,25.6,806.0,907.32,667.52
2018,9,13,10,45,929.0,88.5,2.35,26.0,826.5,892.05,656.17
2018,9,13,11,0,934.0,89.0,2.4,26.4,847.0,873.3,642.69
2018,9,13,11,15,937.0,89.5,2.45,26.7,859.5,849.51,626.21
2018,9,13,11,30,940.0,90.0,2.5,27.0,872.0,822.48,607.62
2018,9,13,11,45,940.5,90.5,2.55,27.25,876.5,790.45,585.78
2018,9,13,12,0,941.0,91.0,2.6,27.5,881.0,755.56,561.95
2018,9,13,12,15,939.5,90.5,2.75,27.6,876.5,715.72,533.91
2018,9,13,12,30,938.0,90.0,2.9,27.7,872.0,673.52,503.02
2018,9,13,12,45,934.5,90.0,3.05,27.8,860.0,628.43,469.15
2018,9,13,13,0,931.0,90.0,3.2,27.9,848.0,581.51,432.94
2018,9,13,13,15,926.5,89.0,3.3,27.8,828.0,531.64,393.65
2018,9,13,13,30,922.0,88.0,3.4,27.7,808.0,480.47,352.14
2018,9,13,13,45,915.5,87.0,3.5,27.6,781.0,427.45,307.99
2018,9,13,14,0,909.0,86.0,3.6,27.5,754.0,373.77,262.16
2018,9,13,14,15,899.5,85.0,3.7,27.25,720.0,318.81,214.81
2018,9,13,14,30,890.0,84.0,3.8,27.0,686.0,263.94,167.63
2018,9,13,14,45,877.0,82.0,3.9,26.75,645.5,208.08,121.69
2018,9,13,15,0,864.0,80.0,4.0,26.5,605.0,153.16,81.53
2018,9,13,15,15,847.0,77.0,4.0,26.5,559.5,98.51,52.22
2018,9,13,15,30,830.0,74.0,4.0,26.5,514.0,61.74,46.5
2018,9,13,15,45,807.0,71.5,4.05,25.6,465.0,52.01,38.63
2018,9,13,16,0,784.0,69.0,4.1,24.7,416.0,51.36,38.37
2018,9,13,16,15,751.5,65.0,4.1,24.05,364.0,49.49,37.0
2018,9,13,16,30,719.0,61.0,4.1,23.4,312.0,47.56,35.54
2018,9,13,16,45,671.0,56.5,4.1,22.8,260.0,45.1,33.52
2018,9,13,17,0,623.0,52.0,4.1,22.2,208.0,42.63,31.38
2018,9,13,17,15,546.5,45.5,3.95,21.4,158.0,35.02,24.65
2018,9,13,17,30,470.0,39.0,3.8,20.6,108.0,30.97,20.77
2018,9,13,17,45,330.0,29.0,3.7,19.85,68.0,23.6,13.05
2018,9,13,18,0,190.0,19.0,3.6,19.1,28.0,16.02,0.0
2018,9,13,18,15,95.0,9.5,3.5,18.6,14.0,8.64,0.0
2018,9,13,18,30,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.25,17.6,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.95,16.8,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.65,16.2,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,14,5,45,28.0,7.0,1.0,13.6,8.0,0.0,0.0
2018,9,14,6,0,56.0,14.0,1.1,13.9,16.0,46.4,0.0
2018,9,14,6,15,208.0,28.0,1.2,14.5,53.5,207.1,145.38
2018,9,14,6,30,360.0,42.0,1.3,15.1,91.0,336.55,271.28
2018,9,14,6,45,510.5,44.0,1.35,15.7,147.5,459.4,374.13
2018,9,14,7,0,661.0,46.0,1.4,16.3,204.0,585.31,472.53
2018,9,14,7,15,708.5,50.5,1.4,17.15,257.0,647.42,517.67
2018,9,14,7,30,756.0,55.0,1.4,18.0,310.0,709.91,560.91
2018,9,14,7,45,788.0,58.0,1.35,18.9,362.5,757.23,590.55
2018,9,14,8,0,820.0,61.0,1.3,19.8,415.0,794.86,612.15
2018,9,14,8,15,842.5,63.5,1.05,20.75,465.0,830.1,628.47
2018,9,14,8,30,865.0,66.0,0.8,21.7,515.0,863.06,641.8
2018,9,14,8,45,881.0,67.5,0.55,22.7,560.5,886.25,647.4
2018,9,14,9,0,897.0,69.0,0.3,23.7,606.0,906.45,650.54
2018,9,14,9,15,904.5,73.0,0.5,24.6,646.0,918.74,658.1
2018,9,14,9,30,912.0,77.0,0.7,25.5,686.0,927.46,663.62
2018,9,14,9,45,916.0,81.0,0.9,26.4,720.0,929.37,664.78
2018,9,14,10,0,920.0,85.0,1.1,27.3,754.0,927.61,663.52
2018,9,14,10,15,927.5,86.0,1.25,27.75,782.0,921.97,660.09
2018,9,14,10,30,935.0,87.0,1.4,28.2,810.0,912.7,654.35
2018,9,14,10,45,939.5,87.0,1.55,28.7,830.0,896.18,643.82
2018,9,14,11,0,944.0,87.0,1.7,29.2,850.0,876.19,631.04
2018,9,14,11,15,947.0,87.5,1.85,29.45,862.5,852.1,616.11
2018,9,14,11,30,950.0,88.0,2.0,29.7,875.0,824.73,598.89
2018,9,14,11,45,951.5,87.5,2.15,29.95,879.5,792.11,578.0
2018,9,14,12,0,953.0,87.0,2.3,30.2,884.0,756.58,554.92
2018,9,14,12,15,950.5,87.5,2.4,30.25,879.5,716.53,527.03
2018,9,14,12,30,948.0,88.0,2.5,30.3,875.0,674.14,496.41
2018,9,14,12,45,943.5,88.5,2.6,30.4,862.0,628.45,462.5
2018,9,14,13,0,939.0,89.0,2.7,30.5,849.0,580.97,426.33
2018,9,14,13,15,903.5,103.0,2.8,30.4,820.0,528.08,385.47
2018,9,14,13,30,868.0,117.0,2.9,30.3,791.0,476.2,344.34
2018,9,14,13,45,772.0,152.0,3.0,30.2,736.0,415.59,296.82
2018,9,14,14,0,676.0,187.0,3.1,30.1,681.0,360.74,253.66
2018,9,14,14,15,726.0,156.5,3.15,29.8,664.5,309.68,209.99
2018,9,14,14,30,776.0,126.0,3.2,29.5,648.0,259.36,166.03
2018,9,14,14,45,824.0,102.0,3.3,29.25,626.0,202.04,117.78
2018,9,14,15,0,872.0,78.0,3.4,29.0,604.0,148.45,77.22
2018,9,14,15,15,854.5,76.0,3.4,29.0,558.5,94.08,49.79
2018,9,14,15,30,837.0,74.0,3.4,29.0,513.0,61.86,46.11
2018,9,14,15,45,813.5,71.0,3.5,28.05,463.5,51.86,38.11
2018,9,14,16,0,790.0,68.0,3.6,27.1,414.0,50.82,37.52
2018,9,14,16,15,756.5,64.5,3.55,26.4,362.0,49.29,36.46
2018,9,14,16,30,723.0,61.0,3.5,25.7,310.0,47.74,35.34
2018,9,14,16,45,673.0,56.0,3.5,24.95,257.0,44.85,32.99
2018,9,14,17,0,623.0,51.0,3.5,24.2,204.0,41.92,30.48
2018,9,14,17,15,543.5,44.5,3.4,23.3,154.0,34.34,23.82
2018,9,14,17,30,464.0,38.0,3.3,22.4,104.0,30.26,19.92
2018,9,14,17,45,322.0,28.0,3.15,21.5,64.5,22.86,11.9
2018,9,14,18,0,180.0,18.0,3.0,20.6,25.0,16.37,0.0
2018,9,14,18,15,90.0,9.0,2.95,20.0,12.5,0.0,0.0
2018,9,14,18,30,0.0,0.0,2.9,19.4,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.85,18.85,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.55,17.15,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,15,5,45,81.0,8.0,2.7,14.1,10.5,0.0,0.0
2018,9,15,6,0,162.0,16.0,2.8,14.3,21.0,111.65,0.0
2018,9,15,6,15,319.5,25.5,2.9,14.8,60.0,275.69,189.86
2018,9,15,6,30,477.0,35.0,3.0,15.3,99.0,407.22,329.38
2018,9,15,6,45,560.0,41.5,3.1,15.75,149.5,484.08,397.57
2018,9,15,7,0,643.0,48.0,3.2,16.2,200.0,572.87,470.38
2018,9,15,7,15,695.0,52.5,3.2,16.85,253.5,637.94,520.57
2018,9,15,7,30,747.0,57.0,3.2,17.5,307.0,703.57,568.61
2018,9,15,7,45,782.0,60.0,3.2,18.15,360.5,753.06,602.54
2018,9,15,8,0,817.0,63.0,3.2,18.8,414.0,792.99,628.31
2018,9,15,8,15,841.5,65.5,3.15,19.45,464.5,829.73,650.76
2018,9,15,8,30,866.0,68.0,3.1,20.1,515.0,864.24,671.05
2018,9,15,8,45,884.5,70.0,3.05,20.75,562.5,890.14,684.92
2018,9,15,9,0,903.0,72.0,3.0,21.4,610.0,913.06,696.59
2018,9,15,9,15,912.5,75.5,2.95,21.95,651.0,926.37,701.89
2018,9,15,9,30,922.0,79.0,2.9,22.5,692.0,936.13,704.91
2018,9,15,9,45,926.5,83.0,2.9,23.0,726.5,938.27,703.48
2018,9,15,10,0,931.0,87.0,2.9,23.5,761.0,936.71,699.78
2018,9,15,10,15,939.5,88.0,2.95,23.9,790.0,931.66,694.61
2018,9,15,10,30,948.0,89.0,3.0,24.3,819.0,922.91,687.15
2018,9,15,10,45,954.0,89.5,3.05,24.7,840.5,907.78,675.59
2018,9,15,11,0,960.0,90.0,3.1,25.1,862.0,889.05,661.78
2018,9,15,11,15,963.0,90.5,3.15,25.35,875.0,864.37,644.45
2018,9,15,11,30,966.0,91.0,3.2,25.6,888.0,836.35,624.94
2018,9,15,11,45,967.5,90.5,3.25,25.9,892.5,803.06,601.69
2018,9,15,12,0,969.0,90.0,3.3,26.2,897.0,766.8,576.37
2018,9,15,12,15,968.5,90.0,3.45,26.3,893.0,726.86,547.31
2018,9,15,12,30,968.0,90.0,3.6,26.4,889.0,684.4,515.53
2018,9,15,12,45,965.5,89.0,3.7,26.55,876.5,637.57,479.5
2018,9,15,13,0,963.0,88.0,3.8,26.7,864.0,588.79,441.07
2018,9,15,13,15,958.5,87.0,3.85,26.65,843.5,537.3,399.76
2018,9,15,13,30,954.0,86.0,3.9,26.6,823.0,484.46,356.2
2018,9,15,13,45,947.5,85.0,4.0,26.55,795.0,429.73,310.04
2018,9,15,14,0,941.0,84.0,4.1,26.5,767.0,374.3,262.21
2018,9,15,14,15,932.0,82.0,4.15,26.3,732.0,316.95,212.43
2018,9,15,14,30,923.0,80.0,4.2,26.1,697.0,259.65,163.04
2018,9,15,14,45,910.5,78.5,4.25,25.9,656.0,202.45,116.24
2018,9,15,15,0,898.0,77.0,4.3,25.7,615.0,146.11,76.16
2018,9,15,15,15,880.5,75.0,4.3,25.7,568.5,90.3,48.97
2018,9,15,15,30,863.0,73.0,4.3,25.7,522.0,61.47,46.48
2018,9,15,15,45,839.5,70.0,4.4,24.9,471.0,59.53,45.17
2018,9,15,16,0,816.0,67.0,4.5,24.1,420.0,50.42,37.69
2018,9,15,16,15,781.5,63.5,4.55,23.45,366.5,48.83,36.55
2018,9,15,16,30,747.0,60.0,4.6,22.8,313.0,47.23,35.35
2018,9,15,16,45,696.5,55.0,4.6,22.15,259.0,44.28,32.9
2018,9,15,17,0,646.0,50.0,4.6,21.5,205.0,41.3,30.29
2018,9,15,17,15,564.5,43.5,4.5,20.7,154.0,33.74,23.54
2018,9,15,17,30,483.0,37.0,4.4,19.9,103.0,29.61,19.51
2018,9,15,17,45,335.0,27.0,4.25,19.1,63.5,22.15,10.89
2018,9,15,18,0,187.0,17.0,4.1,18.3,24.0,15.46,0.0
2018,9,15,18,15,93.5,8.5,4.0,17.8,12.0,0.0,0.0
2018,9,15,18,30,0.0,0.0,3.9,17.3,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.75,16.75,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.45,15.9,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,16,5,45,88.0,8.0,1.95,12.55,10.5,0.0,0.0
2018,9,16,6,0,176.0,16.0,2.0,12.8,21.0,119.71,0.0
2018,9,16,6,15,342.0,25.5,2.15,13.5,61.5,287.9,192.35
2018,9,16,6,30,508.0,35.0,2.3,14.2,102.0,418.47,338.0
2018,9,16,6,45,592.0,41.0,2.4,14.85,153.5,505.1,413.29
2018,9,16,7,0,676.0,47.0,2.5,15.5,205.0,594.87,486.01
2018,9,16,7,15,725.5,51.0,2.55,16.45,259.0,658.13,533.87
2018,9,16,7,30,775.0,55.0,2.6,17.4,313.0,721.7,579.34
2018,9,16,7,45,808.0,58.0,2.7,18.3,366.5,770.04,611.91
2018,9,16,8,0,841.0,61.0,2.8,19.2,420.0,808.71,636.38
2018,9,16,8,15,862.5,64.5,2.75,19.95,471.0,844.5,657.48
2018,9,16,8,30,884.0,68.0,2.7,20.7,522.0,877.83,676.27
2018,9,16,8,45,901.0,69.5,2.65,21.4,568.5,901.8,688.33
2018,9,16,9,0,918.0,71.0,2.6,22.1,615.0,922.73,698.22
2018,9,16,9,15,930.0,73.0,2.5,22.8,657.0,936.44,702.74
2018,9,16,9,30,942.0,75.0,2.4,23.5,699.0,946.62,704.96
2018,9,16,9,45,951.0,76.0,2.3,24.15,734.0,949.26,702.42
2018,9,16,10,0,960.0,77.0,2.2,24.8,769.0,948.19,697.65
2018,9,16,10,15,966.0,78.0,2.1,25.4,797.0,940.72,689.02
2018,9,16,10,30,972.0,79.0,2.0,26.0,825.0,929.52,678.21
2018,9,16,10,45,975.5,80.0,1.9,26.6,845.0,912.48,663.85
2018,9,16,11,0,979.0,81.0,1.8,27.2,865.0,891.84,647.4
2018,9,16,11,15,981.0,81.5,1.8,27.65,877.5,865.98,629.21
2018,9,16,11,30,983.0,82.0,1.8,28.1,890.0,836.79,608.96
2018,9,16,11,45,983.5,82.5,1.8,28.5,894.0,803.27,586.04
2018,9,16,12,0,984.0,83.0,1.8,28.9,898.0,766.78,561.15
2018,9,16,12,15,981.5,83.5,1.9,29.1,893.5,725.48,532.24
2018,9,16,12,30,979.0,84.0,2.0,29.3,889.0,681.76,500.66
2018,9,16,12,45,973.5,84.5,2.1,29.5,875.0,634.1,465.41
2018,9,16,13,0,968.0,85.0,2.2,29.7,861.0,584.69,427.84
2018,9,16,13,15,963.0,84.5,2.3,29.65,840.5,533.14,387.92
2018,9,16,13,30,958.0,84.0,2.4,29.6,820.0,480.27,345.64
2018,9,16,13,45,951.5,82.5,2.5,29.6,791.5,424.94,300.14
2018,9,16,14,0,945.0,81.0,2.6,29.6,763.0,368.91,252.9
2018,9,16,14,15,934.0,80.0,2.7,29.4,727.0,311.62,204.31
2018,9,16,14,30,923.0,79.0,2.8,29.2,691.0,254.58,156.25
2018,9,16,14,45,910.0,77.0,2.85,29.0,649.5,196.96,110.29
2018,9,16,15,0,897.0,75.0,2.9,28.8,608.0,140.3,71.31
2018,9,16,15,15,879.5,73.0,2.9,28.8,561.5,84.62,46.01
2018,9,16,15,30,862.0,71.0,2.9,28.8,515.0,60.14,44.76
2018,9,16,15,45,837.5,68.0,3.1,28.0,464.0,58.15,43.43
2018,9,16,16,0,813.0,65.0,3.3,27.2,413.0,49.04,36.03
2018,9,16,16,15,778.0,61.5,3.35,26.45,359.5,47.39,34.86
2018,9,16,16,30,743.0,58.0,3.4,25.7,306.0,45.73,33.63
2018,9,16,16,45,692.0,53.5,3.45,25.0,252.5,43.14,31.51
2018,9,16,17,0,641.0,49.0,3.5,24.3,199.0,40.56,29.26
2018,9,16,17,15,557.5,42.5,3.35,23.25,149.0,33.03,22.63
2018,9,16,17,30,474.0,36.0,3.2,22.2,99.0,28.89,18.61
2018,9,16,17,45,316.0,25.5,3.1,21.15,59.5,20.92,9.06
2018,9,16,18,0,158.0,15.0,3.0,20.1,20.0,13.64,0.0
2018,9,16,18,15,79.0,7.5,2.95,19.55,10.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.85,18.45,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.75,17.55,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.6,16.85,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,17,5,45,84.0,7.5,1.45,13.65,10.0,0.0,0.0
2018,9,17,6,0,168.0,15.0,1.6,13.9,20.0,113.7,0.0
2018,9,17,6,15,330.0,24.5,1.75,14.55,58.5,277.02,176.53
2018,9,17,6,30,492.0,34.0,1.9,15.2,97.0,405.52,325.08
2018,9,17,6,45,431.5,44.5,2.0,15.85,118.5,400.7,328.41
2018,9,17,7,0,371.0,55.0,2.1,16.5,140.0,381.99,316.21
2018,9,17,7,15,225.0,88.0,2.1,17.3,143.5,296.95,245.91
2018,9,17,7,30,79.0,121.0,2.1,18.1,147.0,196.18,159.96
2018,9,17,7,45,391.0,102.5,2.1,18.85,264.5,475.57,389.23
2018,9,17,8,0,703.0,84.0,2.1,19.6,382.0,731.81,578.13
2018,9,17,8,15,787.5,75.0,2.05,20.45,447.0,799.26,619.86
2018,9,17,8,30,872.0,66.0,2.0,21.3,512.0,862.2,658.55
2018,9,17,8,45,889.0,68.5,1.95,22.1,558.5,887.24,670.49
2018,9,17,9,0,906.0,71.0,1.9,22.9,605.0,909.22,680.53
2018,9,17,9,15,913.5,74.5,1.85,23.6,645.0,920.54,683.68
2018,9,17,9,30,921.0,78.0,1.8,24.3,685.0,928.29,684.65
2018,9,17,9,45,923.5,83.0,1.75,25.05,718.5,929.63,681.45
2018,9,17,10,0,926.0,88.0,1.7,25.8,752.0,927.23,676.05
2018,9,17,10,15,933.5,88.5,1.8,26.35,780.0,920.56,670.43
2018,9,17,10,30,941.0,89.0,1.9,26.9,808.0,910.26,662.59
2018,9,17,10,45,946.5,89.5,2.0,27.45,828.5,894.63,651.39
2018,9,17,11,0,952.0,90.0,2.1,28.0,849.0,875.45,637.97
2018,9,17,11,15,955.0,90.0,2.25,28.3,861.5,850.29,621.69
2018,9,17,11,30,958.0,90.0,2.4,28.6,874.0,821.85,603.14
2018,9,17,11,45,959.5,90.0,2.55,28.9,878.5,789.15,581.57
2018,9,17,12,0,961.0,90.0,2.7,29.2,883.0,753.49,557.55
2018,9,17,12,15,959.0,90.5,2.85,29.25,878.5,713.19,528.76
2018,9,17,12,30,957.0,91.0,3.0,29.3,874.0,670.5,497.49
2018,9,17,12,45,953.0,91.0,3.15,29.35,861.0,624.03,462.62
2018,9,17,13,0,949.0,91.0,3.3,29.4,848.0,575.75,425.36
2018,9,17,13,15,943.5,90.5,3.4,29.25,827.0,524.73,385.13
2018,9,17,13,30,938.0,90.0,3.5,29.1,806.0,472.49,342.68
2018,9,17,13,45,931.0,88.0,3.65,28.95,777.5,417.49,297.0
2018,9,17,14,0,924.0,86.0,3.8,28.8,749.0,361.9,249.71
2018,9,17,14,15,914.0,85.0,3.85,28.45,714.0,305.93,201.71
2018,9,17,14,30,904.0,84.0,3.9,28.1,679.0,250.11,154.37
2018,9,17,14,45,891.0,82.0,4.0,27.75,638.0,193.5,109.25
2018,9,17,15,0,878.0,80.0,4.1,27.4,597.0,137.84,71.46
2018,9,17,15,15,860.0,77.0,4.1,27.4,550.5,82.5,47.31
2018,9,17,15,30,842.0,74.0,4.1,27.4,504.0,62.04,46.66
2018,9,17,15,45,817.5,71.5,4.2,26.3,454.0,52.71,39.17
2018,9,17,16,0,793.0,69.0,4.3,25.2,404.0,52.05,38.93
2018,9,17,16,15,757.5,65.0,4.3,24.45,351.0,50.15,37.55
2018,9,17,16,30,722.0,61.0,4.3,23.7,298.0,48.22,36.08
2018,9,17,16,45,669.0,56.0,4.3,22.9,245.0,45.33,33.69
2018,9,17,17,0,616.0,51.0,4.3,22.1,192.0,38.84,28.04
2018,9,17,17,15,528.0,43.5,4.2,21.2,142.0,33.95,23.59
2018,9,17,17,30,440.0,36.0,4.1,20.3,92.0,29.0,18.76
2018,9,17,17,45,286.0,25.5,4.0,19.4,55.0,21.08,8.12
2018,9,17,18,0,132.0,15.0,3.9,18.5,18.0,13.64,0.0
2018,9,17,18,15,66.0,7.5,3.8,17.95,9.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.4,15.95,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,18,5,45,69.5,7.5,1.8,13.15,9.0,0.0,0.0
2018,9,18,6,0,139.0,15.0,1.9,13.4,18.0,96.16,0.0
2018,9,18,6,15,294.0,26.0,2.0,13.85,55.5,253.19,153.47
2018,9,18,6,30,449.0,37.0,2.1,14.3,93.0,387.85,311.49
2018,9,18,6,45,536.0,43.5,2.15,14.8,142.5,472.66,386.86
2018,9,18,7,0,623.0,50.0,2.2,15.3,192.0,555.81,455.01
2018,9,18,7,15,677.0,55.0,2.15,16.0,245.5,622.23,505.82
2018,9,18,7,30,731.0,60.0,2.1,16.7,299.0,689.19,554.13
2018,9,18,7,45,767.0,63.5,2.1,17.4,352.0,739.42,588.13
2018,9,18,8,0,803.0,67.0,2.1,18.1,405.0,788.43,619.97
2018,9,18,8,15,828.5,70.0,2.0,18.9,456.0,826.08,641.6
2018,9,18,8,30,854.0,73.0,1.9,19.7,507.0,852.97,655.07
2018,9,18,8,45,872.0,75.5,1.85,20.5,553.5,878.38,667.76
2018,9,18,9,0,890.0,78.0,1.8,21.3,600.0,900.8,678.2
2018,9,18,9,15,904.0,79.5,1.8,22.05,641.5,915.2,683.89
2018,9,18,9,30,918.0,81.0,1.8,22.8,683.0,926.19,687.46
2018,9,18,9,45,928.5,81.5,1.8,23.55,718.0,929.32,686.0
2018,9,18,10,0,939.0,82.0,1.8,24.3,753.0,928.84,682.43
2018,9,18,10,15,945.0,83.0,1.9,24.9,780.0,921.29,675.98
2018,9,18,10,30,951.0,84.0,2.0,25.5,807.0,910.08,667.31
2018,9,18,10,45,955.5,84.5,2.1,26.05,827.0,893.43,655.32
2018,9,18,11,0,960.0,85.0,2.2,26.6,847.0,873.25,641.09
2018,9,18,11,15,962.5,85.5,2.3,27.0,859.5,848.01,623.93
2018,9,18,11,30,965.0,86.0,2.4,27.4,872.0,819.47,604.56
2018,9,18,11,45,965.5,86.5,2.5,27.8,876.0,786.29,582.01
2018,9,18,12,0,966.0,87.0,2.6,28.2,880.0,750.19,557.0
2018,9,18,12,15,963.0,88.5,2.7,28.35,875.5,709.97,527.68
2018,9,18,12,30,960.0,90.0,2.8,28.5,871.0,667.38,495.96
2018,9,18,12,45,954.0,90.5,2.9,28.7,857.0,620.06,459.98
2018,9,18,13,0,948.0,91.0,3.0,28.9,843.0,571.08,421.8
2018,9,18,13,15,941.5,90.5,3.1,28.9,821.5,519.61,381.0
2018,9,18,13,30,935.0,90.0,3.2,28.9,800.0,467.02,338.1
2018,9,18,13,45,927.0,89.0,3.3,28.9,771.5,412.58,292.6
2018,9,18,14,0,919.0,88.0,3.4,28.9,743.0,357.64,245.69
2018,9,18,14,15,908.5,87.0,3.45,28.65,708.0,301.78,197.88
2018,9,18,14,30,898.0,86.0,3.5,28.4,673.0,246.13,150.91
2018,9,18,14,45,883.5,84.0,3.6,28.2,631.5,189.63,106.38
