Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,15,0,869.0,82.0,3.7,28.0,590.0,134.25,69.68
2018,9,18,15,15,850.0,79.5,3.7,28.0,543.5,79.74,47.71
2018,9,18,15,30,831.0,77.0,3.7,28.0,497.0,55.55,41.13
2018,9,18,15,45,803.5,74.0,3.8,27.05,446.0,54.59,40.64
2018,9,18,16,0,776.0,71.0,3.9,26.1,395.0,53.62,40.13
2018,9,18,16,15,737.0,67.0,3.9,25.3,342.0,51.78,38.81
2018,9,18,16,30,698.0,63.0,3.9,24.5,289.0,49.92,37.42
2018,9,18,16,45,641.0,58.0,3.95,23.75,236.5,43.08,31.62
2018,9,18,17,0,584.0,53.0,4.0,23.0,184.0,40.53,29.36
2018,9,18,17,15,491.0,45.0,3.95,22.0,135.0,35.32,24.62
2018,9,18,17,30,398.0,37.0,3.9,21.0,86.0,30.04,19.44
2018,9,18,17,45,252.0,25.0,3.85,19.95,50.5,20.79,6.26
2018,9,18,18,0,106.0,13.0,3.8,18.9,15.0,11.82,0.0
2018,9,18,18,15,53.0,6.5,3.7,18.3,7.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.6,17.7,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.5,17.15,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,19,5,45,43.0,7.0,1.65,13.1,8.0,0.0,0.0
2018,9,19,6,0,86.0,14.0,1.7,13.3,16.0,63.62,0.0
2018,9,19,6,15,224.5,28.0,1.85,13.8,51.5,211.21,118.93
2018,9,19,6,30,363.0,42.0,2.0,14.3,87.0,333.46,267.48
2018,9,19,6,45,372.0,48.5,2.1,14.8,114.0,361.69,297.88
2018,9,19,7,0,381.0,55.0,2.2,15.3,141.0,387.74,322.42
2018,9,19,7,15,192.5,76.5,2.25,16.0,120.0,254.67,212.26
2018,9,19,7,30,4.0,98.0,2.3,16.7,99.0,96.68,76.06
2018,9,19,7,45,17.0,126.5,2.35,17.35,133.5,136.74,109.7
2018,9,19,8,0,30.0,155.0,2.4,18.0,168.0,190.17,153.21
2018,9,19,8,15,42.0,180.0,2.4,18.9,200.0,226.71,181.87
2018,9,19,8,30,54.0,205.0,2.4,19.8,232.0,262.91,209.63
2018,9,19,8,45,122.0,224.5,2.35,20.65,293.5,357.9,284.2
2018,9,19,9,0,190.0,244.0,2.3,21.5,355.0,437.09,344.0
2018,9,19,9,15,423.0,204.5,2.3,22.35,474.0,630.01,489.35
2018,9,19,9,30,656.0,165.0,2.3,23.2,593.0,797.39,606.83
2018,9,19,9,45,756.0,142.5,2.35,24.1,661.0,853.93,641.02
2018,9,19,10,0,856.0,120.0,2.4,25.0,729.0,902.51,670.12
2018,9,19,10,15,891.5,112.0,2.5,25.85,767.5,902.81,667.44
2018,9,19,10,30,927.0,104.0,2.6,26.7,806.0,907.46,668.21
2018,9,19,10,45,932.5,104.5,2.75,27.55,826.5,891.55,655.81
2018,9,19,11,0,938.0,105.0,2.9,28.4,847.0,872.15,641.3
2018,9,19,11,15,940.5,105.5,3.0,29.0,859.0,846.94,623.29
2018,9,19,11,30,943.0,106.0,3.1,29.6,871.0,818.51,603.19
2018,9,19,11,45,943.5,107.0,3.25,30.15,875.0,786.0,580.69
2018,9,19,12,0,944.0,108.0,3.4,30.7,879.0,750.62,554.92
2018,9,19,12,15,942.5,108.0,3.5,30.95,874.5,710.34,525.19
2018,9,19,12,30,941.0,108.0,3.6,31.2,870.0,667.71,493.15
2018,9,19,12,45,937.5,107.5,3.7,31.4,857.0,621.35,457.79
2018,9,19,13,0,934.0,107.0,3.8,31.6,844.0,573.21,420.2
2018,9,19,13,15,929.0,106.0,3.85,31.65,823.5,522.38,379.77
2018,9,19,13,30,924.0,105.0,3.9,31.7,803.0,470.32,337.28
2018,9,19,13,45,916.0,104.0,3.95,31.75,774.5,416.16,292.18
2018,9,19,14,0,908.0,103.0,4.0,31.8,746.0,361.52,245.84
2018,9,19,14,15,896.5,101.0,4.05,31.65,710.0,304.99,198.07
2018,9,19,14,30,885.0,99.0,4.1,31.5,674.0,248.83,151.43
2018,9,19,14,45,869.0,97.0,4.15,31.35,632.0,184.78,102.08
2018,9,19,15,0,853.0,95.0,4.2,31.2,590.0,129.49,66.6
2018,9,19,15,15,832.5,92.0,4.2,31.2,542.5,75.06,46.31
2018,9,19,15,30,812.0,89.0,4.2,31.2,495.0,64.32,47.82
2018,9,19,15,45,782.0,85.0,4.15,30.55,443.5,62.94,46.97
2018,9,19,16,0,752.0,81.0,4.1,29.9,392.0,61.53,46.08
2018,9,19,16,15,709.5,76.5,3.7,29.1,338.5,54.26,40.25
2018,9,19,16,30,667.0,72.0,3.3,28.3,285.0,52.55,39.01
2018,9,19,16,45,604.5,65.5,2.95,27.5,231.5,49.13,36.21
2018,9,19,17,0,542.0,59.0,2.6,26.7,178.0,45.66,33.19
2018,9,19,17,15,442.5,49.5,2.3,25.4,129.0,39.4,27.62
2018,9,19,17,30,343.0,40.0,2.0,24.1,80.0,33.01,21.43
2018,9,19,17,45,204.5,25.5,1.75,22.85,46.0,20.16,3.5
2018,9,19,18,0,66.0,11.0,1.5,21.6,12.0,10.01,0.0
2018,9,19,18,15,33.0,5.5,1.45,21.15,6.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.4,20.25,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.35,18.95,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.3,18.45,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.65,16.6,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.55,16.95,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,9,20,5,45,46.5,6.5,0.45,17.45,7.5,0.0,0.0
2018,9,20,6,0,93.0,13.0,0.4,17.7,15.0,66.67,0.0
2018,9,20,6,15,234.0,26.0,0.5,18.6,49.5,210.52,105.44
2018,9,20,6,30,375.0,39.0,0.6,19.5,84.0,338.01,261.94
2018,9,20,6,45,470.5,47.5,0.65,20.4,133.0,429.08,339.15
2018,9,20,7,0,566.0,56.0,0.7,21.3,182.0,524.91,413.5
2018,9,20,7,15,625.5,62.5,0.9,22.25,235.5,594.6,465.66
2018,9,20,7,30,685.0,69.0,1.1,23.2,289.0,665.52,516.32
2018,9,20,7,45,724.0,73.0,1.3,24.2,341.5,711.95,547.51
2018,9,20,8,0,763.0,77.0,1.5,25.2,394.0,763.05,580.99
2018,9,20,8,15,789.5,80.5,1.6,26.2,444.0,801.26,603.63
2018,9,20,8,30,816.0,84.0,1.7,27.2,494.0,837.18,624.26
2018,9,20,8,45,836.0,87.5,1.85,28.2,541.0,864.77,639.47
2018,9,20,9,0,856.0,91.0,2.0,29.2,588.0,889.35,652.57
2018,9,20,9,15,872.0,92.5,2.0,29.9,629.5,896.33,653.41
2018,9,20,9,30,888.0,94.0,2.0,30.6,671.0,908.57,657.94
2018,9,20,9,45,900.5,95.0,2.0,31.3,706.5,913.66,657.89
2018,9,20,10,0,913.0,96.0,2.0,32.0,742.0,915.18,655.76
2018,9,20,10,15,920.5,97.5,1.95,32.45,770.0,909.23,649.23
2018,9,20,10,30,928.0,99.0,1.9,32.9,798.0,899.66,640.63
2018,9,20,10,45,933.0,99.5,1.85,33.35,818.0,883.33,627.95
2018,9,20,11,0,938.0,100.0,1.8,33.8,838.0,863.53,613.3
2018,9,20,11,15,940.5,100.5,1.75,34.1,850.0,838.34,595.76
2018,9,20,11,30,943.0,101.0,1.7,34.4,862.0,809.94,576.3
2018,9,20,11,45,942.5,101.5,1.7,34.65,865.0,776.29,554.09
2018,9,20,12,0,942.0,102.0,1.7,34.9,868.0,739.85,528.84
2018,9,20,12,15,941.5,101.5,1.75,35.0,863.5,699.91,501.0
2018,9,20,12,30,941.0,101.0,1.8,35.1,859.0,657.55,470.82
2018,9,20,12,45,938.5,99.5,1.85,35.2,846.0,610.98,436.94
2018,9,20,13,0,936.0,98.0,1.9,35.3,833.0,562.56,400.77
2018,9,20,13,15,930.5,97.5,1.95,35.3,812.0,511.94,362.05
2018,9,20,13,30,925.0,97.0,2.0,35.3,791.0,460.12,321.23
2018,9,20,13,45,917.5,95.5,2.05,35.25,762.5,405.83,277.52
2018,9,20,14,0,910.0,94.0,2.1,35.2,734.0,351.01,232.42
2018,9,20,14,15,899.5,92.0,2.1,35.05,698.5,294.79,186.01
2018,9,20,14,30,889.0,90.0,2.1,34.9,663.0,238.83,140.66
2018,9,20,14,45,874.5,87.5,2.1,34.75,621.5,182.45,98.44
2018,9,20,15,0,860.0,85.0,2.1,34.6,580.0,127.24,64.58
2018,9,20,15,15,840.0,83.0,2.1,34.6,533.5,64.7,47.19
2018,9,20,15,30,820.0,81.0,2.1,34.6,487.0,58.7,42.52
2018,9,20,15,45,793.0,77.0,2.15,34.0,436.0,57.11,41.48
2018,9,20,16,0,766.0,73.0,2.2,33.4,385.0,55.47,40.38
2018,9,20,16,15,727.0,68.5,1.95,32.45,332.5,53.3,38.86
2018,9,20,16,30,688.0,64.0,1.7,31.5,280.0,51.1,37.24
2018,9,20,16,45,618.0,58.5,1.45,30.5,225.0,43.72,31.18
2018,9,20,17,0,548.0,53.0,1.2,29.5,170.0,40.79,28.67
2018,9,20,17,15,460.5,44.0,1.2,28.3,123.5,34.77,23.36
2018,9,20,17,30,373.0,35.0,1.2,27.1,77.0,28.6,17.38
2018,9,20,17,45,224.0,22.5,1.2,25.85,44.0,18.8,0.0
2018,9,20,18,0,75.0,10.0,1.2,24.6,11.0,9.1,0.0
2018,9,20,18,15,37.5,5.0,1.2,24.2,5.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.2,22.75,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,21.65,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,21.6,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.85,21.55,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.75,21.25,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.65,21.1,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.75,20.2,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.85,19.8,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.9,19.35,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,0.95,18.85,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.05,18.4,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.1,17.75,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,21,5,45,47.0,5.5,1.05,17.85,6.5,0.0,0.0
2018,9,21,6,0,94.0,11.0,1.0,17.9,13.0,65.25,0.0
2018,9,21,6,15,246.5,23.5,1.2,18.95,48.0,214.6,95.23
2018,9,21,6,30,399.0,36.0,1.4,20.0,83.0,350.18,271.99
2018,9,21,6,45,490.0,44.5,1.55,21.0,131.5,437.99,348.77
2018,9,21,7,0,581.0,53.0,1.7,22.0,180.0,530.67,422.37
2018,9,21,7,15,631.5,59.5,1.75,22.85,231.5,593.57,469.61
2018,9,21,7,30,682.0,66.0,1.8,23.7,283.0,657.27,514.87
2018,9,21,7,45,719.0,71.0,1.8,24.6,335.5,703.41,544.94
2018,9,21,8,0,756.0,76.0,1.8,25.5,388.0,753.77,576.71
2018,9,21,8,15,788.5,78.0,1.8,26.4,439.0,794.97,600.96
2018,9,21,8,30,821.0,80.0,1.8,27.3,490.0,834.08,623.12
2018,9,21,8,45,826.5,86.5,1.75,28.25,532.0,852.57,630.4
2018,9,21,9,0,832.0,93.0,1.7,29.2,574.0,867.75,635.57
2018,9,21,9,15,859.0,91.5,1.65,29.95,618.5,880.77,639.82
2018,9,21,9,30,886.0,90.0,1.6,30.7,663.0,899.22,647.59
2018,9,21,9,45,896.0,92.5,1.6,31.45,698.0,903.77,647.01
2018,9,21,10,0,906.0,95.0,1.6,32.2,733.0,904.74,644.45
2018,9,21,10,15,913.5,96.0,1.6,32.65,760.5,898.26,638.15
2018,9,21,10,30,921.0,97.0,1.6,33.1,788.0,888.2,629.85
2018,9,21,10,45,925.5,97.5,1.6,33.55,807.5,871.54,617.57
2018,9,21,11,0,930.0,98.0,1.6,34.0,827.0,851.46,603.32
2018,9,21,11,15,932.5,98.5,1.65,34.3,838.5,826.45,586.94
2018,9,21,11,30,935.0,99.0,1.7,34.6,850.0,798.26,568.54
2018,9,21,11,45,936.0,99.5,1.75,34.9,854.0,765.91,547.43
2018,9,21,12,0,937.0,100.0,1.8,35.2,858.0,730.7,523.0
2018,9,21,12,15,934.0,101.0,1.85,35.25,853.0,690.69,495.0
2018,9,21,12,30,931.0,102.0,1.9,35.3,848.0,648.42,464.78
2018,9,21,12,45,925.0,103.0,1.95,35.4,834.5,602.45,431.1
2018,9,21,13,0,919.0,104.0,2.0,35.5,821.0,554.88,395.34
2018,9,21,13,15,913.5,102.5,2.05,35.4,800.0,504.13,356.59
2018,9,21,13,30,908.0,101.0,2.1,35.3,779.0,452.26,315.77
2018,9,21,13,45,900.0,99.5,2.1,35.2,750.5,398.6,272.4
2018,9,21,14,0,892.0,98.0,2.1,35.1,722.0,344.5,227.8
2018,9,21,14,15,881.0,96.0,2.15,34.85,686.5,289.08,182.22
2018,9,21,14,30,870.0,94.0,2.2,34.6,651.0,234.0,137.83
2018,9,21,14,45,854.5,92.0,2.25,34.4,609.5,170.88,90.92
2018,9,21,15,0,839.0,90.0,2.3,34.2,568.0,116.62,58.4
2018,9,21,15,15,818.5,87.0,2.3,34.2,521.5,63.21,46.1
2018,9,21,15,30,798.0,84.0,2.3,34.2,475.0,60.91,44.42
2018,9,21,15,45,769.5,80.5,2.45,33.35,425.0,59.79,43.83
2018,9,21,16,0,741.0,77.0,2.6,32.5,375.0,58.67,43.21
2018,9,21,16,15,700.0,72.0,2.6,31.6,322.5,51.24,37.31
2018,9,21,16,30,659.0,67.0,2.6,30.7,270.0,49.01,35.64
2018,9,21,16,45,586.5,61.0,2.55,29.8,216.0,45.79,33.01
2018,9,21,17,0,514.0,55.0,2.5,28.9,162.0,42.58,30.21
2018,9,21,17,15,425.5,45.0,2.3,27.65,116.5,35.78,24.2
2018,9,21,17,30,337.0,35.0,2.1,26.4,71.0,28.78,17.33
2018,9,21,17,45,200.0,22.0,1.9,25.15,40.0,18.52,0.0
2018,9,21,18,0,63.0,9.0,1.7,23.9,9.0,8.19,0.0
2018,9,21,18,15,31.5,4.5,1.65,23.3,4.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.55,22.1,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.35,21.1,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.75,19.3,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.55,18.8,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.5,18.65,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.5,18.6,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.45,18.55,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.4,18.55,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.4,18.6,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.4,18.6,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.4,18.6,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.35,18.6,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.3,18.6,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.3,18.65,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.3,18.7,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.25,18.75,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.2,18.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.2,18.8,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.2,18.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.2,18.9,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.15,19.1,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.1,19.2,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.1,19.2,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.1,19.2,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.1,19.2,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.1,19.2,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.1,19.15,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.1,19.1,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.1,19.05,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.1,19.1,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.1,19.2,0.0,0.0,0.0
2018,9,22,5,45,38.5,5.5,0.1,19.3,6.0,0.0,0.0
2018,9,22,6,0,77.0,11.0,0.1,19.4,12.0,55.1,0.0
2018,9,22,6,15,221.5,24.5,0.15,19.9,46.0,197.28,72.07
2018,9,22,6,30,366.0,38.0,0.2,20.4,80.0,328.95,250.73
2018,9,22,6,45,383.0,48.5,0.25,20.9,113.0,366.5,287.78
2018,9,22,7,0,400.0,59.0,0.3,21.4,146.0,403.84,319.76
2018,9,22,7,15,429.5,70.5,0.35,22.15,186.5,451.56,356.81
2018,9,22,7,30,459.0,82.0,0.4,22.9,227.0,499.33,391.72
2018,9,22,7,45,506.0,92.0,0.45,23.65,277.5,559.23,433.49
2018,9,22,8,0,553.0,102.0,0.5,24.4,328.0,619.1,473.46
2018,9,22,8,15,647.5,100.5,0.55,25.6,397.5,705.0,528.92
2018,9,22,8,30,742.0,99.0,0.6,26.8,467.0,790.9,581.65
2018,9,22,8,45,797.0,95.0,0.7,28.0,524.0,834.37,605.89
2018,9,22,9,0,852.0,91.0,0.8,29.2,581.0,880.3,631.72
2018,9,22,9,15,867.0,94.0,0.9,30.05,622.5,896.31,639.15
2018,9,22,9,30,882.0,97.0,1.0,30.9,664.0,900.73,639.71
2018,9,22,9,45,893.0,98.5,1.1,31.75,699.0,904.77,640.24
2018,9,22,10,0,904.0,100.0,1.2,32.6,734.0,905.27,638.63
2018,9,22,10,15,912.0,101.5,1.3,33.05,762.0,899.55,634.29
2018,9,22,10,30,920.0,103.0,1.4,33.5,790.0,890.22,627.81
2018,9,22,10,45,925.5,104.0,1.55,33.95,810.5,874.69,618.1
2018,9,22,11,0,931.0,105.0,1.7,34.4,831.0,855.66,606.14
2018,9,22,11,15,934.0,105.5,1.75,34.6,843.0,830.77,590.03
2018,9,22,11,30,937.0,106.0,1.8,34.8,855.0,802.66,571.89
2018,9,22,11,45,937.0,106.0,1.9,35.0,858.0,768.84,550.38
2018,9,22,12,0,937.0,106.0,2.0,35.2,861.0,732.25,525.15
2018,9,22,12,15,937.5,104.5,2.05,35.2,856.0,692.03,497.0
2018,9,22,12,30,938.0,103.0,2.1,35.2,851.0,649.37,466.46
2018,9,22,12,45,937.5,101.0,2.2,35.2,838.5,603.45,433.02
2018,9,22,13,0,937.0,99.0,2.3,35.2,826.0,555.53,397.05
2018,9,22,13,15,928.0,99.0,2.4,35.0,803.5,503.62,357.38
2018,9,22,13,30,919.0,99.0,2.5,34.8,781.0,450.86,315.76
2018,9,22,13,45,908.5,98.5,2.6,34.6,751.5,396.56,271.82
2018,9,22,14,0,898.0,98.0,2.7,34.4,722.0,342.05,226.75
2018,9,22,14,15,895.5,93.5,2.8,34.05,689.0,286.45,180.47
2018,9,22,14,30,893.0,89.0,2.9,33.7,656.0,230.31,134.79
2018,9,22,14,45,879.0,86.5,3.0,33.35,614.5,173.86,93.07
2018,9,22,15,0,865.0,84.0,3.1,33.0,573.0,118.5,60.73
2018,9,22,15,15,845.0,81.0,3.1,33.0,526.0,57.77,41.94
2018,9,22,15,30,825.0,78.0,3.1,33.0,479.0,56.92,41.42
2018,9,22,15,45,797.0,74.5,3.15,31.95,428.0,55.61,40.67
2018,9,22,16,0,769.0,71.0,3.2,30.9,377.0,54.28,39.88
2018,9,22,16,15,713.5,68.0,3.05,30.0,321.0,53.18,39.22
2018,9,22,16,30,658.0,65.0,2.9,29.1,265.0,47.64,34.74
2018,9,22,16,45,605.5,58.0,2.8,28.2,214.5,43.64,31.42
2018,9,22,17,0,553.0,51.0,2.7,27.3,164.0,39.52,27.81
2018,9,22,17,15,453.0,42.5,2.4,26.15,117.0,33.85,22.69
2018,9,22,17,30,353.0,34.0,2.1,25.0,70.0,28.11,16.61
2018,9,22,17,45,211.0,21.5,1.8,23.8,39.5,18.28,0.0
2018,9,22,18,0,69.0,9.0,1.5,22.6,9.0,8.19,0.0
2018,9,22,18,15,34.5,4.5,1.4,22.05,4.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.25,20.95,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.15,20.05,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.0,19.35,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,0.9,18.35,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.85,17.15,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.75,16.75,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.85,15.9,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,23,5,45,39.5,5.0,1.05,16.05,5.5,0.0,0.0
2018,9,23,6,0,79.0,10.0,1.1,16.2,11.0,55.21,0.0
2018,9,23,6,15,208.5,23.0,1.2,16.9,42.5,186.18,52.53
2018,9,23,6,30,338.0,36.0,1.3,17.6,74.0,307.65,239.37
2018,9,23,6,45,378.0,49.0,1.35,18.25,112.5,362.46,291.87
2018,9,23,7,0,418.0,62.0,1.4,18.9,151.0,419.31,340.1
2018,9,23,7,15,379.0,83.5,1.4,19.65,181.0,423.3,343.33
2018,9,23,7,30,340.0,105.0,1.4,20.4,211.0,427.26,345.06
2018,9,23,7,45,344.5,125.0,1.35,21.2,249.0,460.7,368.78
2018,9,23,8,0,349.0,145.0,1.3,22.0,287.0,475.29,377.52
2018,9,23,8,15,502.0,132.5,1.3,23.05,365.0,609.71,476.09
2018,9,23,8,30,655.0,120.0,1.3,24.1,443.0,738.98,562.92
2018,9,23,8,45,759.0,103.0,1.3,25.15,511.0,807.93,604.46
2018,9,23,9,0,863.0,86.0,1.3,26.2,579.0,872.77,642.46
2018,9,23,9,15,875.5,89.0,1.4,27.15,619.5,886.71,648.06
2018,9,23,9,30,888.0,92.0,1.5,28.1,660.0,897.26,652.08
2018,9,23,9,45,896.5,94.5,1.6,29.1,694.0,900.2,651.15
2018,9,23,10,0,905.0,97.0,1.7,30.1,728.0,899.57,648.11
2018,9,23,10,15,900.5,103.0,1.8,30.65,751.5,887.97,639.31
2018,9,23,10,30,896.0,109.0,1.9,31.2,775.0,872.91,628.47
2018,9,23,10,45,898.5,111.5,1.95,31.75,794.0,856.69,616.52
2018,9,23,11,0,901.0,114.0,2.0,32.3,813.0,837.14,602.53
2018,9,23,11,15,919.0,108.5,2.1,32.6,830.5,818.44,590.21
2018,9,23,11,30,937.0,103.0,2.2,32.9,848.0,795.93,575.37
2018,9,23,11,45,914.0,113.5,2.3,33.15,843.0,755.74,548.41
2018,9,23,12,0,891.0,124.0,2.4,33.4,838.0,713.86,518.6
2018,9,23,12,15,899.0,119.5,2.5,33.45,836.5,677.12,492.5
2018,9,23,12,30,907.0,115.0,2.6,33.5,835.0,637.55,463.61
2018,9,23,12,45,901.0,115.0,2.7,33.55,820.5,591.46,429.25
2018,9,23,13,0,895.0,115.0,2.8,33.6,806.0,543.89,392.83
2018,9,23,13,15,880.0,117.0,2.9,33.45,781.5,492.64,353.03
2018,9,23,13,30,865.0,119.0,3.0,33.3,757.0,437.35,309.22
2018,9,23,13,45,888.0,105.0,3.1,33.2,738.0,390.4,269.53
2018,9,23,14,0,911.0,91.0,3.2,33.1,719.0,336.18,223.3
2018,9,23,14,15,901.0,88.5,3.3,32.75,683.5,279.72,176.13
2018,9,23,14,30,891.0,86.0,3.4,32.4,648.0,223.5,130.44
2018,9,23,14,45,877.5,83.5,3.5,32.1,606.5,167.31,89.04
2018,9,23,15,0,864.0,81.0,3.6,31.8,565.0,112.17,57.61
2018,9,23,15,15,844.0,78.0,3.6,31.8,518.0,55.83,40.59
2018,9,23,15,30,824.0,75.0,3.6,31.8,471.0,54.9,39.99
2018,9,23,15,45,796.5,71.5,3.7,30.75,420.5,53.51,39.16
2018,9,23,16,0,769.0,68.0,3.8,29.7,370.0,52.09,38.27
2018,9,23,16,15,729.5,63.5,3.7,28.8,317.5,49.76,36.55
2018,9,23,16,30,690.0,59.0,3.6,27.9,265.0,47.39,34.71
2018,9,23,16,45,628.0,53.5,3.5,27.0,212.5,40.29,28.73
2018,9,23,17,0,566.0,48.0,3.4,26.1,160.0,37.21,25.97
2018,9,23,17,15,463.0,39.5,3.2,25.05,113.0,31.41,20.69
2018,9,23,17,30,360.0,31.0,3.0,24.0,66.0,25.52,14.26
2018,9,23,17,45,206.5,18.5,2.75,22.9,36.0,15.54,0.0
2018,9,23,18,0,53.0,6.0,2.5,21.8,6.0,5.46,0.0
2018,9,23,18,15,26.5,3.0,2.4,21.25,3.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.3,20.7,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.15,20.1,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.4,18.55,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.15,17.95,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.0,17.45,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.65,15.25,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,9,24,5,45,15.5,4.0,0.6,15.65,4.0,0.0,0.0
2018,9,24,6,0,31.0,8.0,0.6,15.8,8.0,25.31,0.0
2018,9,24,6,15,95.5,23.5,0.75,16.5,32.0,106.14,15.84
2018,9,24,6,30,160.0,39.0,0.9,17.2,56.0,193.88,149.29
2018,9,24,6,45,298.5,50.0,1.05,17.9,104.5,304.81,246.0
2018,9,24,7,0,437.0,61.0,1.2,18.6,153.0,430.85,349.11
2018,9,24,7,15,530.0,65.0,1.3,19.45,207.5,518.78,417.58
2018,9,24,7,30,623.0,69.0,1.4,20.3,262.0,609.41,484.44
2018,9,24,7,45,644.0,78.5,1.45,21.15,309.0,651.3,512.52
2018,9,24,8,0,665.0,88.0,1.5,22.0,356.0,691.59,538.68
2018,9,24,8,15,585.5,119.0,1.55,23.15,377.0,670.4,519.73
2018,9,24,8,30,506.0,150.0,1.6,24.3,398.0,635.93,491.18
2018,9,24,8,45,516.5,164.0,1.65,25.4,437.5,662.73,507.13
2018,9,24,9,0,527.0,178.0,1.7,26.5,477.0,687.23,520.6
2018,9,24,9,15,513.5,197.5,1.8,27.4,506.0,694.32,522.1
2018,9,24,9,30,500.0,217.0,1.9,28.3,535.0,698.55,521.81
2018,9,24,9,45,625.0,183.0,2.0,29.15,602.5,769.93,570.61
2018,9,24,10,0,750.0,149.0,2.1,30.0,670.0,831.12,608.95
2018,9,24,10,15,734.0,162.5,2.1,30.5,688.5,817.88,597.46
2018,9,24,10,30,718.0,176.0,2.1,31.0,707.0,801.61,584.81
2018,9,24,10,45,684.5,197.0,2.1,31.5,714.0,775.76,564.92
2018,9,24,11,0,651.0,218.0,2.1,32.0,721.0,747.69,543.44
2018,9,24,11,15,671.5,214.5,2.05,32.2,740.0,736.25,534.54
2018,9,24,11,30,692.0,211.0,2.0,32.4,759.0,721.38,523.1
2018,9,24,11,45,724.0,197.5,1.95,32.6,773.0,701.91,508.76
2018,9,24,12,0,756.0,184.0,1.9,32.8,787.0,678.39,491.4
2018,9,24,12,15,756.5,182.5,1.85,32.9,782.5,641.88,464.72
2018,9,24,12,30,757.0,181.0,1.8,33.0,778.0,603.43,436.28
2018,9,24,12,45,793.5,161.0,1.75,33.1,778.0,568.51,409.86
2018,9,24,13,0,830.0,141.0,1.7,33.2,778.0,528.07,378.59
2018,9,24,13,15,871.5,119.5,1.65,33.15,772.5,486.86,345.69
2018,9,24,13,30,913.0,98.0,1.6,33.1,767.0,439.24,306.76
2018,9,24,13,45,879.5,105.0,1.6,33.05,729.0,383.4,261.87
2018,9,24,14,0,846.0,112.0,1.6,33.0,691.0,323.84,213.87
2018,9,24,14,15,805.5,115.0,1.6,32.85,644.0,267.28,168.56
2018,9,24,14,30,765.0,118.0,1.6,32.7,597.0,214.48,127.67
2018,9,24,14,45,740.5,115.5,1.6,32.5,554.0,156.78,86.3
2018,9,24,15,0,716.0,113.0,1.6,32.3,511.0,107.57,59.24
2018,9,24,15,15,744.5,97.5,1.6,32.3,480.5,69.27,51.49
2018,9,24,15,30,773.0,82.0,1.6,32.3,450.0,59.82,43.94
2018,9,24,15,45,716.0,83.5,1.65,31.6,395.0,56.64,41.6
2018,9,24,16,0,659.0,85.0,1.7,30.9,340.0,59.33,44.1
2018,9,24,16,15,647.0,75.5,1.7,30.0,296.0,54.18,40.06
2018,9,24,16,30,635.0,66.0,1.7,29.1,252.0,48.7,35.63
2018,9,24,16,45,573.0,58.5,1.7,28.15,201.0,44.31,31.96
2018,9,24,17,0,511.0,51.0,1.7,27.2,150.0,39.79,27.98
2018,9,24,17,15,405.0,42.0,1.65,25.95,105.0,33.73,22.46
2018,9,24,17,30,299.0,33.0,1.6,24.7,60.0,27.6,15.28
2018,9,24,17,45,167.0,19.5,1.6,23.45,32.5,17.74,0.0
2018,9,24,18,0,35.0,6.0,1.6,22.2,5.0,0.0,0.0
2018,9,24,18,15,17.5,3.0,1.55,21.65,2.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.5,20.55,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.4,19.65,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.2,18.95,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.75,18.05,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.3,17.65,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.2,17.6,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.15,17.6,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.1,17.6,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.1,17.65,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.1,17.7,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.1,17.8,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.1,17.9,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.1,17.95,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.15,18.05,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.2,18.1,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.25,18.1,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.3,18.1,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.4,17.9,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.55,17.55,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.6,17.25,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.5,16.75,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.3,16.65,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.2,16.6,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.25,16.55,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.3,16.45,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.3,16.4,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.35,16.65,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,9,25,5,45,41.5,4.5,0.5,17.1,5.0,0.0,0.0
2018,9,25,6,0,83.0,9.0,0.6,17.3,10.0,56.3,0.0
2018,9,25,6,15,235.0,21.5,0.65,18.2,42.5,197.38,6.45
2018,9,25,6,30,387.0,34.0,0.7,19.1,75.0,336.03,255.23
2018,9,25,6,45,462.0,41.5,0.75,20.05,118.0,409.97,323.83
2018,9,25,7,0,537.0,49.0,0.8,21.0,161.0,487.48,386.15
2018,9,25,7,15,530.5,59.0,0.8,21.75,195.5,509.88,403.51
2018,9,25,7,30,524.0,69.0,0.8,22.5,230.0,530.05,417.75
2018,9,25,7,45,564.5,80.0,0.8,23.3,281.5,587.14,457.46
2018,9,25,8,0,605.0,91.0,0.8,24.1,333.0,643.68,494.65
2018,9,25,8,15,707.0,86.0,0.8,25.25,404.0,730.81,550.6
2018,9,25,8,30,809.0,81.0,0.8,26.4,475.0,814.77,601.48
2018,9,25,8,45,831.0,83.5,0.75,27.5,521.5,842.12,613.03
2018,9,25,9,0,853.0,86.0,0.7,28.6,568.0,866.54,623.07
2018,9,25,9,15,875.0,85.5,0.65,29.3,610.5,876.18,624.61
2018,9,25,9,30,897.0,85.0,0.6,30.0,653.0,890.8,629.48
2018,9,25,9,45,908.0,86.5,0.55,30.7,688.0,894.68,627.66
2018,9,25,10,0,919.0,88.0,0.5,31.4,723.0,894.97,623.91
2018,9,25,10,15,926.5,89.0,0.5,31.8,750.0,888.05,617.69
2018,9,25,10,30,934.0,90.0,0.5,32.2,777.0,877.51,609.53
2018,9,25,10,45,938.5,91.0,0.45,32.6,796.5,860.91,596.93
2018,9,25,11,0,943.0,92.0,0.4,33.0,816.0,840.81,582.45
2018,9,25,11,15,945.5,92.0,0.4,33.2,827.5,814.76,565.84
2018,9,25,11,30,948.0,92.0,0.4,33.4,839.0,785.5,547.35
2018,9,25,11,45,948.5,92.0,0.4,33.65,842.0,751.77,525.8
2018,9,25,12,0,949.0,92.0,0.4,33.9,845.0,715.2,500.77
2018,9,25,12,15,947.0,92.5,0.45,34.0,840.0,674.87,473.73
2018,9,25,12,30,945.0,93.0,0.5,34.1,835.0,632.19,444.35
2018,9,25,12,45,941.5,92.5,0.5,34.2,821.5,585.69,410.96
2018,9,25,13,0,938.0,92.0,0.5,34.3,808.0,537.41,375.34
2018,9,25,13,15,932.5,91.5,0.6,34.3,787.0,486.67,337.8
2018,9,25,13,30,927.0,91.0,0.7,34.3,766.0,434.75,297.86
2018,9,25,13,45,919.5,89.5,0.8,34.3,737.0,380.4,254.79
2018,9,25,14,0,912.0,88.0,0.9,34.3,708.0,325.56,210.25
2018,9,25,14,15,901.0,86.5,1.0,34.15,672.5,269.65,164.9
2018,9,25,14,30,890.0,85.0,1.1,34.0,637.0,214.07,121.19
2018,9,25,14,45,875.0,82.5,1.2,33.9,595.0,157.86,81.68
2018,9,25,15,0,860.0,80.0,1.3,33.8,553.0,102.89,53.03
2018,9,25,15,15,839.0,77.0,1.3,33.8,506.0,55.42,39.89
2018,9,25,15,30,818.0,74.0,1.3,33.8,459.0,54.45,39.28
2018,9,25,15,45,790.0,70.5,1.45,33.15,408.5,53.03,38.36
2018,9,25,16,0,762.0,67.0,1.6,32.5,358.0,51.59,37.39
2018,9,25,16,15,720.5,63.0,1.5,31.55,306.0,49.64,36.0
2018,9,25,16,30,679.0,59.0,1.4,30.6,254.0,47.7,34.54
2018,9,25,16,45,609.0,53.0,1.35,29.7,201.0,40.15,28.22
2018,9,25,17,0,539.0,47.0,1.3,28.8,148.0,36.65,25.11
2018,9,25,17,15,438.0,38.0,1.25,27.55,103.0,30.41,19.47
2018,9,25,17,30,337.0,29.0,1.2,26.3,58.0,24.05,11.83
2018,9,25,17,45,191.0,17.5,1.2,25.1,31.5,15.92,0.0
2018,9,25,18,0,45.0,6.0,1.2,23.9,5.0,0.0,0.0
2018,9,25,18,15,22.5,3.0,1.1,23.35,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.95,22.3,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.75,20.05,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.7,19.75,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.65,19.35,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.6,19.25,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.6,19.15,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.55,19.05,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.5,19.05,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.5,19.05,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.45,18.95,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.4,18.9,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.4,18.85,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.4,18.8,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.35,18.75,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.3,18.7,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.25,18.7,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.2,18.7,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.2,18.65,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.2,18.6,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.2,18.4,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.2,18.3,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.2,18.2,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.2,18.35,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2018,9,26,5,45,17.0,3.5,0.25,18.6,3.5,0.0,0.0
2018,9,26,6,0,34.0,7.0,0.3,18.7,7.0,26.01,0.0
2018,9,26,6,15,154.0,22.0,0.35,19.45,36.0,147.66,0.0
2018,9,26,6,30,274.0,37.0,0.4,20.2,65.0,265.4,199.14
2018,9,26,6,45,296.0,50.0,0.45,20.95,96.5,302.27,238.24
2018,9,26,7,0,318.0,63.0,0.5,21.7,128.0,341.16,271.79
2018,9,26,7,15,253.5,86.5,0.55,22.45,147.5,313.75,250.87
2018,9,26,7,30,189.0,110.0,0.6,23.2,167.0,297.16,236.73
2018,9,26,7,45,339.5,110.5,0.6,24.0,236.5,435.5,343.65
2018,9,26,8,0,490.0,111.0,0.6,24.8,306.0,563.43,436.09
2018,9,26,8,15,633.0,99.0,0.65,25.85,384.0,682.86,515.74
2018,9,26,8,30,776.0,87.0,0.7,26.9,462.0,791.28,584.05
2018,9,26,8,45,814.0,85.5,0.75,28.0,512.5,827.12,602.57
2018,9,26,9,0,852.0,84.0,0.8,29.1,563.0,860.28,619.91
2018,9,26,9,15,864.0,87.0,0.9,30.2,602.5,865.34,620.03
2018,9,26,9,30,876.0,90.0,1.0,31.3,642.0,875.15,623.57
2018,9,26,9,45,883.0,94.0,1.05,32.35,675.5,878.27,622.24
2018,9,26,10,0,890.0,98.0,1.1,33.4,709.0,877.82,618.88
2018,9,26,10,15,885.0,104.5,1.1,34.05,732.0,866.3,609.08
2018,9,26,10,30,880.0,111.0,1.1,34.7,755.0,851.38,597.47
2018,9,26,10,45,871.0,118.0,1.1,35.3,769.5,830.47,582.43
2018,9,26,11,0,862.0,125.0,1.1,35.9,784.0,812.25,569.29
2018,9,26,11,15,852.0,132.0,1.05,36.2,791.5,784.32,550.2
2018,9,26,11,30,842.0,139.0,1.0,36.5,799.0,753.83,528.95
2018,9,26,11,45,866.5,128.5,1.0,36.8,810.0,728.29,511.28
2018,9,26,12,0,891.0,118.0,1.0,37.1,821.0,697.0,489.51
2018,9,26,12,15,873.5,125.5,0.9,37.15,811.0,654.92,459.26
2018,9,26,12,30,856.0,133.0,0.8,37.2,801.0,612.14,428.15
2018,9,26,12,45,872.0,123.5,0.75,37.3,794.5,571.16,398.2
2018,9,26,13,0,888.0,114.0,0.7,37.4,788.0,527.53,365.5
2018,9,26,13,15,864.5,119.5,0.6,37.3,760.5,472.85,324.48
2018,9,26,13,30,841.0,125.0,0.5,37.2,733.0,421.06,284.58
2018,9,26,13,45,809.5,128.5,0.4,37.15,695.5,366.0,241.86
2018,9,26,14,0,778.0,132.0,0.3,37.1,658.0,313.17,200.43
2018,9,26,14,15,668.0,159.0,0.35,36.8,594.0,257.27,160.63
2018,9,26,14,30,558.0,186.0,0.4,36.5,530.0,218.43,135.25
2018,9,26,14,45,559.5,170.5,0.5,36.25,495.5,171.43,102.89
2018,9,26,15,0,561.0,155.0,0.6,36.0,461.0,124.49,77.13
2018,9,26,15,15,654.0,122.5,0.6,36.0,449.5,79.55,58.8
2018,9,26,15,30,747.0,90.0,0.6,36.0,438.0,66.17,48.31
2018,9,26,15,45,699.5,87.5,1.0,35.0,384.5,59.82,43.56
2018,9,26,16,0,652.0,85.0,1.4,34.0,331.0,59.78,43.88
2018,9,26,16,15,601.5,78.5,1.5,32.95,279.5,56.73,41.64
2018,9,26,16,30,551.0,72.0,1.6,31.9,228.0,53.59,39.23
2018,9,26,16,45,494.0,62.5,1.7,30.8,180.5,47.8,34.43
2018,9,26,17,0,437.0,53.0,1.8,29.7,133.0,41.79,29.22
2018,9,26,17,15,332.5,41.5,1.75,28.45,90.5,33.6,21.88
2018,9,26,17,30,228.0,30.0,1.7,27.2,48.0,23.62,10.55
2018,9,26,17,45,121.5,16.0,1.6,25.95,25.0,14.55,0.0
2018,9,26,18,0,15.0,2.0,1.5,24.7,2.0,0.0,0.0
2018,9,26,18,15,7.5,1.0,1.5,24.2,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.5,23.7,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.5,23.15,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.35,22.35,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.05,21.8,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.85,21.3,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.6,20.65,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.45,20.4,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.45,20.45,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.5,20.55,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.45,20.65,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.4,20.75,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.35,20.8,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.3,20.8,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.3,20.8,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.3,20.8,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.35,20.85,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.65,20.6,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.75,20.45,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,9,27,5,45,14.5,3.0,0.85,20.3,3.0,0.0,0.0
2018,9,27,6,0,29.0,6.0,0.9,20.2,6.0,22.15,0.0
2018,9,27,6,15,114.5,20.0,1.05,20.55,30.0,118.75,0.0
2018,9,27,6,30,200.0,34.0,1.2,20.9,54.0,211.74,158.0
2018,9,27,6,45,221.0,51.0,1.35,21.2,85.5,251.86,199.94
2018,9,27,7,0,242.0,68.0,1.5,21.5,117.0,293.03,236.13
2018,9,27,7,15,178.0,90.0,1.5,21.9,131.5,261.93,211.62
2018,9,27,7,30,114.0,112.0,1.5,22.3,146.0,226.58,182.26
2018,9,27,7,45,96.5,133.5,1.5,22.65,166.0,237.73,190.28
2018,9,27,8,0,79.0,155.0,1.5,23.0,186.0,232.41,184.84
2018,9,27,8,15,246.0,153.5,1.45,23.6,268.0,396.87,315.39
2018,9,27,8,30,413.0,152.0,1.4,24.2,350.0,554.17,432.24
2018,9,27,8,45,571.5,134.0,1.3,24.85,437.0,677.75,518.16
2018,9,27,9,0,730.0,116.0,1.2,25.5,524.0,794.11,592.8
2018,9,27,9,15,777.0,110.5,1.15,26.15,572.5,822.19,606.48
2018,9,27,9,30,824.0,105.0,1.1,26.8,621.0,852.14,622.11
2018,9,27,9,45,802.5,119.0,1.1,27.5,644.0,841.44,611.82
2018,9,27,10,0,781.0,133.0,1.1,28.2,667.0,827.18,599.91
2018,9,27,10,15,776.5,141.5,1.1,28.6,689.5,818.3,592.42
2018,9,27,10,30,772.0,150.0,1.1,29.0,712.0,806.24,582.98
2018,9,27,10,45,778.5,152.0,1.15,29.35,731.5,793.56,574.04
2018,9,27,11,0,785.0,154.0,1.2,29.7,751.0,777.69,563.11
2018,9,27,11,15,695.5,199.0,1.2,29.85,733.5,730.75,529.23
2018,9,27,11,30,606.0,244.0,1.2,30.0,716.0,680.45,493.12
2018,9,27,11,45,621.0,238.5,1.25,30.15,724.0,658.72,478.27
2018,9,27,12,0,636.0,233.0,1.3,30.3,732.0,634.16,460.87
2018,9,27,12,15,755.5,174.5,1.3,30.35,763.5,623.86,453.91
2018,9,27,12,30,875.0,116.0,1.3,30.4,795.0,604.19,439.31
2018,9,27,12,45,869.0,116.0,1.35,30.45,781.0,559.42,405.74
2018,9,27,13,0,863.0,116.0,1.4,30.5,767.0,513.25,370.34
2018,9,27,13,15,762.5,154.5,1.4,30.55,718.0,451.07,322.98
2018,9,27,13,30,662.0,193.0,1.4,30.6,669.0,400.58,283.92
2018,9,27,13,45,655.0,185.0,1.45,30.7,640.5,352.1,244.93
2018,9,27,14,0,648.0,177.0,1.5,30.8,612.0,303.83,205.5
2018,9,27,14,15,662.5,159.5,1.55,30.75,584.0,253.27,163.8
2018,9,27,14,30,677.0,142.0,1.6,30.7,556.0,201.11,122.03
2018,9,27,14,45,686.5,128.5,1.65,30.7,523.5,149.83,85.14
2018,9,27,15,0,696.0,115.0,1.7,30.7,491.0,97.63,56.82
2018,9,27,15,15,664.5,110.5,1.7,30.7,444.0,71.51,53.78
2018,9,27,15,30,633.0,106.0,1.7,30.7,397.0,70.6,53.23
2018,9,27,15,45,621.5,96.0,1.85,30.0,355.0,65.72,49.51
2018,9,27,16,0,610.0,86.0,2.0,29.3,313.0,60.52,45.45
2018,9,27,16,15,592.5,75.0,2.0,28.4,268.0,54.16,40.35
2018,9,27,16,30,575.0,64.0,2.0,27.5,223.0,47.43,34.78
2018,9,27,16,45,509.0,56.0,2.0,26.65,175.0,42.59,30.65
2018,9,27,17,0,443.0,48.0,2.0,25.8,127.0,37.62,26.18
2018,9,27,17,15,340.5,37.5,2.0,24.9,86.0,30.16,19.31
2018,9,27,17,30,238.0,27.0,2.0,24.0,45.0,22.47,8.73
2018,9,27,17,45,127.5,15.0,2.0,23.05,23.5,13.64,0.0
2018,9,27,18,0,17.0,3.0,2.0,22.1,2.0,0.0,0.0
2018,9,27,18,15,8.5,1.5,2.0,21.65,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.9,20.15,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.75,19.7,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.65,19.35,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.6,19.05,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.55,18.75,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.5,18.45,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.4,18.15,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,28,5,45,0.0,1.0,1.2,15.65,1.0,0.0,0.0
2018,9,28,6,0,0.0,2.0,1.2,15.7,2.0,1.82,0.0
2018,9,28,6,15,27.5,13.0,1.25,16.05,15.5,34.3,0.0
2018,9,28,6,30,55.0,24.0,1.3,16.4,29.0,81.28,58.39
2018,9,28,6,45,40.0,37.0,1.3,16.7,42.0,75.49,57.86
2018,9,28,7,0,25.0,50.0,1.3,17.0,55.0,68.97,53.08
2018,9,28,7,15,16.5,56.0,1.25,17.5,59.5,67.54,51.98
2018,9,28,7,30,8.0,62.0,1.2,18.0,64.0,61.14,46.35
2018,9,28,7,45,25.0,82.0,1.1,18.5,91.0,101.2,80.26
2018,9,28,8,0,42.0,102.0,1.0,19.0,118.0,136.47,109.4
2018,9,28,8,15,40.5,93.0,1.0,19.7,110.5,124.06,98.62
2018,9,28,8,30,39.0,84.0,1.0,20.4,103.0,112.95,89.06
2018,9,28,8,45,118.0,122.5,1.0,21.15,186.5,232.79,186.73
2018,9,28,9,0,197.0,161.0,1.0,21.9,270.0,357.35,282.59
2018,9,28,9,15,156.5,199.0,1.1,22.7,289.5,347.57,271.56
2018,9,28,9,30,116.0,237.0,1.2,23.5,309.0,350.76,271.09
2018,9,28,9,45,170.5,242.5,1.3,24.25,355.0,398.65,306.98
2018,9,28,10,0,225.0,248.0,1.4,25.0,401.0,458.52,350.32
2018,9,28,10,15,171.0,284.0,1.5,25.7,403.0,430.55,326.67
2018,9,28,10,30,117.0,320.0,1.6,26.4,405.0,415.62,313.02
2018,9,28,10,45,240.5,315.0,1.7,27.1,495.0,511.92,383.95
2018,9,28,11,0,364.0,310.0,1.8,27.8,585.0,590.34,439.42
2018,9,28,11,15,619.5,213.0,1.95,28.3,689.5,684.28,507.82
2018,9,28,11,30,875.0,116.0,2.1,28.8,794.0,744.32,551.12
2018,9,28,11,45,895.5,107.0,2.25,29.3,803.5,717.64,530.99
2018,9,28,12,0,916.0,98.0,2.4,29.8,813.0,687.15,508.39
2018,9,28,12,15,913.0,98.5,2.5,30.1,807.0,647.24,478.51
2018,9,28,12,30,910.0,99.0,2.6,30.4,801.0,605.19,446.42
2018,9,28,12,45,904.0,100.0,2.7,30.65,787.5,560.04,411.34
2018,9,28,13,0,898.0,101.0,2.8,30.9,774.0,513.36,374.19
2018,9,28,13,15,893.5,99.0,2.9,30.9,753.0,463.56,334.06
2018,9,28,13,30,889.0,97.0,3.0,30.9,732.0,412.61,291.9
2018,9,28,13,45,882.0,95.0,3.15,30.9,704.0,359.93,247.51
2018,9,28,14,0,875.0,93.0,3.3,30.9,676.0,306.77,202.16
2018,9,28,14,15,865.0,90.5,3.4,30.6,641.0,252.35,156.53
2018,9,28,14,30,855.0,88.0,3.5,30.3,606.0,198.21,113.34
2018,9,28,14,45,840.5,85.5,3.6,29.95,565.5,136.04,69.77
