Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,15,0,801.0,57.0,3.1,27.0,339.0,44.8,32.63
2018,11,7,15,15,765.0,54.0,3.1,27.0,294.5,43.15,31.25
2018,11,7,15,30,729.0,51.0,3.1,27.0,250.0,41.54,29.85
2018,11,7,15,45,675.0,46.5,2.4,25.45,204.0,38.59,27.42
2018,11,7,16,0,621.0,42.0,1.7,23.9,158.0,35.68,24.86
2018,11,7,16,15,528.5,35.5,1.6,22.6,114.5,30.83,20.38
2018,11,7,16,30,436.0,29.0,1.5,21.3,71.0,23.8,13.1
2018,11,7,16,45,270.0,19.0,1.4,20.05,40.5,15.92,0.0
2018,11,7,17,0,104.0,9.0,1.3,18.8,10.0,8.19,0.0
2018,11,7,17,15,52.0,4.5,1.3,18.4,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,8,6,15,6.5,1.0,1.35,10.15,1.0,0.0,0.0
2018,11,8,6,30,13.0,2.0,1.3,10.4,2.0,0.0,0.0
2018,11,8,6,45,94.5,14.0,1.25,10.6,20.0,64.78,0.0
2018,11,8,7,0,176.0,26.0,1.2,10.8,38.0,162.57,73.51
2018,11,8,7,15,314.0,39.5,1.4,11.85,81.5,272.33,216.11
2018,11,8,7,30,452.0,53.0,1.6,12.9,125.0,381.13,311.47
2018,11,8,7,45,529.0,61.0,1.8,13.95,171.5,449.78,369.63
2018,11,8,8,0,606.0,69.0,2.0,15.0,218.0,518.67,425.53
2018,11,8,8,15,661.0,74.5,2.2,15.75,266.0,569.53,465.65
2018,11,8,8,30,716.0,80.0,2.4,16.5,314.0,618.98,503.21
2018,11,8,8,45,752.5,83.5,2.55,17.3,358.0,651.2,526.16
2018,11,8,9,0,789.0,87.0,2.7,18.1,402.0,680.86,546.52
2018,11,8,9,15,824.0,87.0,2.8,18.8,443.0,699.12,557.82
2018,11,8,9,30,859.0,87.0,2.9,19.5,484.0,718.15,569.58
2018,11,8,9,45,891.5,83.5,2.95,20.15,519.5,727.84,574.26
2018,11,8,10,0,924.0,80.0,3.0,20.8,555.0,728.99,572.84
2018,11,8,10,15,932.5,82.5,3.05,21.25,580.5,721.9,565.19
2018,11,8,10,30,941.0,85.0,3.1,21.7,606.0,711.25,554.89
2018,11,8,10,45,946.0,86.0,3.1,22.15,623.0,693.22,538.95
2018,11,8,11,0,951.0,87.0,3.1,22.6,640.0,671.84,520.43
2018,11,8,11,15,953.5,87.0,3.15,22.9,649.0,644.72,497.97
2018,11,8,11,30,956.0,87.0,3.2,23.2,658.0,614.54,472.88
2018,11,8,11,45,955.0,88.0,3.2,23.5,659.0,580.58,444.32
2018,11,8,12,0,954.0,89.0,3.2,23.8,660.0,543.99,413.22
2018,11,8,12,15,951.5,89.0,3.25,23.95,653.0,503.35,378.76
2018,11,8,12,30,949.0,89.0,3.3,24.1,646.0,460.57,341.81
2018,11,8,12,45,943.0,87.5,3.3,24.2,630.0,413.28,300.65
2018,11,8,13,0,937.0,86.0,3.3,24.3,614.0,364.59,257.66
2018,11,8,13,15,922.5,85.5,3.3,24.3,588.5,313.33,212.66
2018,11,8,13,30,908.0,85.0,3.3,24.3,563.0,257.09,164.25
2018,11,8,13,45,893.0,83.5,3.3,24.25,532.0,204.27,120.5
2018,11,8,14,0,878.0,82.0,3.3,24.2,501.0,151.92,81.83
2018,11,8,14,15,857.0,80.0,3.3,24.0,464.0,99.59,52.88
2018,11,8,14,30,836.0,78.0,3.3,23.8,427.0,59.55,45.57
2018,11,8,14,45,806.5,75.0,3.25,23.6,385.0,58.27,44.63
2018,11,8,15,0,777.0,72.0,3.2,23.4,343.0,57.05,43.7
2018,11,8,15,15,737.0,67.5,3.2,23.4,297.0,54.54,41.57
2018,11,8,15,30,697.0,63.0,3.2,23.4,251.0,47.52,35.49
2018,11,8,15,45,630.5,57.5,2.5,22.0,203.5,44.36,32.82
2018,11,8,16,0,564.0,52.0,1.8,20.6,156.0,41.26,30.02
2018,11,8,16,15,455.0,43.0,1.65,19.45,111.0,34.93,24.13
2018,11,8,16,30,346.0,34.0,1.5,18.3,66.0,28.56,16.77
2018,11,8,16,45,197.0,20.5,1.4,17.15,36.5,17.46,0.0
2018,11,8,17,0,48.0,7.0,1.3,16.0,7.0,6.37,0.0
2018,11,8,17,15,24.0,3.5,1.3,15.65,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,9,6,15,7.5,1.5,1.35,9.85,1.0,0.0,0.0
2018,11,9,6,30,15.0,3.0,1.3,10.2,2.0,0.0,0.0
2018,11,9,6,45,128.5,15.0,1.25,10.5,22.0,84.0,0.0
2018,11,9,7,0,242.0,27.0,1.2,10.8,42.0,195.51,71.07
2018,11,9,7,15,368.0,37.5,1.3,12.0,83.5,301.88,237.46
2018,11,9,7,30,494.0,48.0,1.4,13.2,125.0,400.99,325.73
2018,11,9,7,45,570.0,55.0,1.45,14.35,172.0,467.75,381.7
2018,11,9,8,0,646.0,62.0,1.5,15.5,219.0,534.9,435.06
2018,11,9,8,15,704.5,66.5,1.45,16.3,268.0,586.98,474.31
2018,11,9,8,30,763.0,71.0,1.4,17.1,317.0,633.11,507.27
2018,11,9,8,45,794.5,74.5,1.35,17.9,360.5,662.82,526.21
2018,11,9,9,0,826.0,78.0,1.3,18.7,404.0,689.67,542.45
2018,11,9,9,15,845.5,81.0,1.15,19.6,442.0,704.42,548.32
2018,11,9,9,30,865.0,84.0,1.0,20.5,480.0,715.84,551.57
2018,11,9,9,45,877.5,87.0,0.85,21.35,512.0,718.94,548.74
2018,11,9,10,0,890.0,90.0,0.7,22.2,544.0,718.5,543.08
2018,11,9,10,15,901.5,91.0,0.85,22.85,569.0,711.62,537.41
2018,11,9,10,30,913.0,92.0,1.0,23.5,594.0,701.17,529.02
2018,11,9,10,45,920.5,93.0,1.15,24.15,612.0,684.6,516.06
2018,11,9,11,0,928.0,94.0,1.3,24.8,630.0,664.6,500.33
2018,11,9,11,15,932.0,94.0,1.45,25.1,639.5,636.24,478.98
2018,11,9,11,30,936.0,94.0,1.6,25.4,649.0,607.43,456.63
2018,11,9,11,45,937.5,94.0,1.75,25.7,650.5,574.37,430.49
2018,11,9,12,0,939.0,94.0,1.9,26.0,652.0,538.6,401.55
2018,11,9,12,15,935.0,94.0,1.95,26.1,644.5,497.86,368.07
2018,11,9,12,30,931.0,94.0,2.0,26.2,637.0,455.14,332.23
2018,11,9,12,45,919.0,94.0,2.05,26.25,619.0,405.27,290.41
2018,11,9,13,0,907.0,94.0,2.1,26.3,601.0,356.4,248.5
2018,11,9,13,15,896.5,92.5,2.1,26.2,577.5,306.04,205.08
2018,11,9,13,30,886.0,91.0,2.1,26.1,554.0,255.25,161.68
2018,11,9,13,45,871.5,89.0,2.05,26.05,523.5,203.24,119.33
2018,11,9,14,0,857.0,87.0,2.0,26.0,493.0,151.7,82.01
2018,11,9,14,15,835.5,85.0,2.0,25.75,456.5,100.55,54.61
2018,11,9,14,30,814.0,83.0,2.0,25.5,420.0,63.54,48.62
2018,11,9,14,45,784.0,79.5,1.95,25.25,378.0,61.97,47.47
2018,11,9,15,0,754.0,76.0,1.9,25.0,336.0,55.06,41.7
2018,11,9,15,15,712.0,71.0,1.9,25.0,290.5,52.52,39.56
2018,11,9,15,30,670.0,66.0,1.9,25.0,245.0,49.98,37.34
2018,11,9,15,45,602.0,60.0,1.45,23.1,198.0,46.52,34.5
2018,11,9,16,0,534.0,54.0,1.0,21.2,151.0,43.11,31.5
2018,11,9,16,15,423.0,44.5,1.0,20.3,107.0,36.41,25.24
2018,11,9,16,30,312.0,35.0,1.0,19.4,63.0,29.66,17.16
2018,11,9,16,45,175.5,20.5,1.05,18.5,34.5,17.59,0.0
2018,11,9,17,0,39.0,6.0,1.1,17.6,6.0,5.46,0.0
2018,11,9,17,15,19.5,3.0,1.1,17.35,3.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.1,16.85,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.55,14.8,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.45,14.75,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.35,14.65,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.2,14.4,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.2,14.3,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.2,14.15,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.2,14.1,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.35,13.85,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.45,13.55,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,10,6,45,53.0,11.5,0.7,12.55,14.5,39.31,0.0
2018,11,10,7,0,106.0,23.0,0.7,12.6,29.0,114.14,25.25
2018,11,10,7,15,211.5,38.5,0.65,13.15,65.5,209.76,162.25
2018,11,10,7,30,317.0,54.0,0.6,13.7,102.0,295.97,239.14
2018,11,10,7,45,394.5,65.0,0.55,14.25,145.5,362.06,294.57
2018,11,10,8,0,472.0,76.0,0.5,14.8,189.0,432.43,350.67
2018,11,10,8,15,525.5,85.0,0.5,15.45,234.0,484.34,390.26
2018,11,10,8,30,579.0,94.0,0.5,16.1,279.0,535.14,427.42
2018,11,10,8,45,621.0,100.5,0.45,16.7,322.5,573.71,453.65
2018,11,10,9,0,663.0,107.0,0.4,17.3,366.0,610.01,477.3
2018,11,10,9,15,682.5,112.0,0.55,18.25,401.0,626.35,487.72
2018,11,10,9,30,702.0,117.0,0.7,19.2,436.0,639.8,496.0
2018,11,10,9,45,722.0,121.0,0.85,20.1,468.0,649.45,501.45
2018,11,10,10,0,742.0,125.0,1.0,21.0,500.0,655.88,504.41
2018,11,10,10,15,756.5,127.5,1.05,21.4,525.5,653.73,501.12
2018,11,10,10,30,771.0,130.0,1.1,21.8,551.0,648.29,495.47
2018,11,10,10,45,778.0,132.0,1.15,22.25,567.5,634.31,483.57
2018,11,10,11,0,785.0,134.0,1.2,22.7,584.0,617.3,469.39
2018,11,10,11,15,790.0,134.5,1.25,22.9,593.5,594.67,451.44
2018,11,10,11,30,795.0,135.0,1.3,23.1,603.0,569.27,431.12
2018,11,10,11,45,796.0,135.0,1.3,23.35,604.5,538.66,406.23
2018,11,10,12,0,797.0,135.0,1.3,23.6,606.0,505.75,379.14
2018,11,10,12,15,779.5,139.0,1.4,23.7,595.5,466.29,347.4
2018,11,10,12,30,762.0,143.0,1.5,23.8,585.0,426.16,314.42
2018,11,10,12,45,735.5,148.0,1.55,23.85,566.0,383.42,278.87
2018,11,10,13,0,709.0,153.0,1.6,23.9,547.0,341.4,243.45
2018,11,10,13,15,696.5,150.5,1.7,23.8,525.0,297.76,206.48
2018,11,10,13,30,684.0,148.0,1.8,23.7,503.0,254.34,169.96
2018,11,10,13,45,666.0,143.5,1.9,23.6,473.5,208.9,133.6
2018,11,10,14,0,648.0,139.0,2.0,23.5,444.0,164.73,101.86
2018,11,10,14,15,622.5,134.0,1.95,23.15,409.0,121.34,78.1
2018,11,10,14,30,597.0,129.0,1.9,22.8,374.0,89.84,71.6
2018,11,10,14,45,562.5,121.5,1.9,22.45,334.0,85.8,68.44
2018,11,10,15,0,528.0,114.0,1.9,22.1,294.0,81.7,65.13
2018,11,10,15,15,484.0,103.5,1.9,22.1,251.5,75.29,59.66
2018,11,10,15,30,440.0,93.0,1.9,22.1,209.0,68.71,53.93
2018,11,10,15,45,379.0,79.5,1.4,20.15,166.0,59.61,46.25
2018,11,10,16,0,318.0,66.0,0.9,18.2,123.0,50.26,38.06
2018,11,10,16,15,232.5,49.0,0.95,17.4,84.0,37.81,26.69
2018,11,10,16,30,147.0,32.0,1.0,16.6,45.0,25.0,13.42
2018,11,10,16,45,81.5,17.5,1.05,15.75,24.0,15.92,0.0
2018,11,10,17,0,16.0,3.0,1.1,14.9,3.0,2.73,0.0
2018,11,10,17,15,8.0,1.5,1.05,14.6,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,11,6,45,56.0,11.5,1.25,10.1,14.5,40.77,0.0
2018,11,11,7,0,112.0,23.0,1.2,10.2,29.0,116.29,8.15
2018,11,11,7,15,222.0,38.5,1.15,11.05,66.0,215.89,167.29
2018,11,11,7,30,332.0,54.0,1.1,11.9,103.0,304.48,248.3
2018,11,11,7,45,404.5,66.0,1.05,12.7,146.5,368.66,303.11
2018,11,11,8,0,477.0,78.0,1.0,13.5,190.0,434.64,356.68
2018,11,11,8,15,529.0,87.0,1.15,14.4,234.5,486.56,397.72
2018,11,11,8,30,581.0,96.0,1.3,15.3,279.0,536.3,435.61
2018,11,11,8,45,629.5,101.5,1.45,16.15,324.5,578.27,466.52
2018,11,11,9,0,678.0,107.0,1.6,17.0,370.0,617.95,494.81
2018,11,11,9,15,700.0,112.5,1.65,17.75,406.5,636.53,506.18
2018,11,11,9,30,722.0,118.0,1.7,18.5,443.0,652.15,515.19
2018,11,11,9,45,735.5,123.5,1.7,19.2,474.0,658.78,517.15
2018,11,11,10,0,749.0,129.0,1.7,19.9,505.0,662.22,516.75
2018,11,11,10,15,763.5,131.0,1.65,20.4,530.0,659.4,511.91
2018,11,11,10,30,778.0,133.0,1.6,20.9,555.0,653.27,504.65
2018,11,11,10,45,788.5,134.5,1.55,21.4,573.0,640.79,492.75
2018,11,11,11,0,799.0,136.0,1.5,21.9,591.0,625.1,478.46
2018,11,11,11,15,803.5,136.5,1.5,22.25,600.5,601.81,459.17
2018,11,11,11,30,808.0,137.0,1.5,22.6,610.0,575.73,437.59
2018,11,11,11,45,809.0,137.0,1.45,22.9,611.0,544.71,411.86
2018,11,11,12,0,810.0,137.0,1.4,23.2,612.0,511.35,383.96
2018,11,11,12,15,812.5,134.5,1.4,23.4,606.5,474.17,353.06
2018,11,11,12,30,815.0,132.0,1.4,23.6,601.0,434.89,319.83
2018,11,11,12,45,801.0,130.0,1.35,23.8,581.5,388.43,280.65
2018,11,11,13,0,787.0,128.0,1.3,24.0,562.0,341.65,240.73
2018,11,11,13,15,790.0,124.0,1.2,24.0,545.5,297.37,202.04
2018,11,11,13,30,793.0,120.0,1.1,24.0,529.0,251.64,162.59
2018,11,11,13,45,773.0,117.0,1.05,24.0,497.5,201.98,122.93
2018,11,11,14,0,753.0,114.0,1.0,24.0,466.0,153.54,88.56
2018,11,11,14,15,734.5,109.5,0.9,23.75,431.5,105.49,62.99
2018,11,11,14,30,716.0,105.0,0.8,23.5,397.0,73.83,57.76
2018,11,11,14,45,684.0,99.0,0.75,23.3,355.5,71.05,55.6
2018,11,11,15,0,652.0,93.0,0.7,23.1,314.0,68.27,53.36
2018,11,11,15,15,608.5,86.5,0.7,23.1,270.5,65.01,50.6
2018,11,11,15,30,565.0,80.0,0.7,23.1,227.0,61.78,47.75
2018,11,11,15,45,501.0,70.0,0.55,21.7,181.5,55.31,42.23
2018,11,11,16,0,437.0,60.0,0.4,20.3,136.0,48.7,36.36
2018,11,11,16,15,341.5,46.5,0.4,19.75,95.0,36.16,24.98
2018,11,11,16,30,246.0,33.0,0.4,19.2,54.0,26.0,13.55
2018,11,11,16,45,138.0,19.0,0.4,18.65,29.5,17.28,0.0
2018,11,11,17,0,30.0,5.0,0.4,18.1,5.0,0.0,0.0
2018,11,11,17,15,15.0,2.5,0.45,17.85,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.5,17.35,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.55,16.85,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,12,6,45,53.5,10.0,1.6,9.35,13.0,37.88,0.0
2018,11,12,7,0,107.0,20.0,1.6,9.6,26.0,107.02,0.0
2018,11,12,7,15,216.0,36.0,1.75,10.85,62.5,208.1,159.92
2018,11,12,7,30,325.0,52.0,1.9,12.1,99.0,296.46,242.41
2018,11,12,7,45,401.5,63.0,2.05,13.35,142.0,361.42,298.75
2018,11,12,8,0,478.0,74.0,2.2,14.6,185.0,430.47,355.83
2018,11,12,8,15,539.0,82.0,2.3,15.45,231.0,486.12,400.44
2018,11,12,8,30,600.0,90.0,2.4,16.3,277.0,540.73,442.54
2018,11,12,8,45,648.5,94.5,2.45,17.2,321.5,581.43,472.24
2018,11,12,9,0,697.0,99.0,2.5,18.1,366.0,619.84,499.25
2018,11,12,9,15,731.5,101.0,2.6,19.05,405.5,643.09,514.25
2018,11,12,9,30,766.0,103.0,2.7,20.0,445.0,663.31,526.66
2018,11,12,9,45,791.5,103.5,2.75,21.0,478.0,672.4,530.23
2018,11,12,10,0,817.0,104.0,2.8,22.0,511.0,675.52,529.39
2018,11,12,10,15,831.0,105.5,2.8,22.7,536.5,671.76,523.65
2018,11,12,10,30,845.0,107.0,2.8,23.4,562.0,664.52,515.34
2018,11,12,10,45,855.0,107.5,2.75,24.05,580.0,650.29,501.76
2018,11,12,11,0,865.0,108.0,2.7,24.7,598.0,632.72,485.66
2018,11,12,11,15,869.5,108.0,2.55,25.0,607.0,608.22,464.62
2018,11,12,11,30,874.0,108.0,2.4,25.3,616.0,580.77,441.18
2018,11,12,11,45,876.0,107.5,2.25,25.6,617.5,548.73,414.04
2018,11,12,12,0,878.0,107.0,2.1,25.9,619.0,514.13,384.56
2018,11,12,12,15,876.0,106.0,1.95,25.95,612.0,474.93,351.55
2018,11,12,12,30,874.0,105.0,1.8,26.0,605.0,433.79,316.41
2018,11,12,12,45,870.5,102.5,1.65,26.1,590.0,389.04,277.89
2018,11,12,13,0,867.0,100.0,1.5,26.2,575.0,342.88,237.74
2018,11,12,13,15,857.5,98.0,1.35,26.1,552.5,294.46,196.04
2018,11,12,13,30,848.0,96.0,1.2,26.0,530.0,245.6,154.58
2018,11,12,13,45,834.5,93.5,1.05,25.95,501.0,195.52,114.43
2018,11,12,14,0,821.0,91.0,0.9,25.9,472.0,145.88,79.48
2018,11,12,14,15,801.0,87.5,0.85,25.65,436.0,95.83,54.01
2018,11,12,14,30,781.0,84.0,0.8,25.4,400.0,64.58,49.51
2018,11,12,14,45,752.0,80.5,0.75,25.15,359.5,57.35,43.57
2018,11,12,15,0,723.0,77.0,0.7,24.9,319.0,56.06,42.59
2018,11,12,15,15,680.5,71.5,0.7,24.9,274.5,53.15,40.12
2018,11,12,15,30,638.0,66.0,0.7,24.9,230.0,50.24,37.56
2018,11,12,15,45,573.0,58.5,0.65,23.15,184.5,45.52,33.6
2018,11,12,16,0,508.0,51.0,0.6,21.4,139.0,40.75,29.37
2018,11,12,16,15,403.5,41.0,0.7,20.6,97.0,33.52,22.58
2018,11,12,16,30,299.0,31.0,0.8,19.8,55.0,26.15,13.08
2018,11,12,16,45,168.5,18.5,0.85,19.0,30.0,16.83,0.0
2018,11,12,17,0,38.0,6.0,0.9,18.2,5.0,0.0,0.0
2018,11,12,17,15,19.0,3.0,0.95,17.8,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,13,6,45,11.5,8.5,1.25,11.9,9.0,13.88,0.0
2018,11,13,7,0,23.0,17.0,1.2,12.0,18.0,37.03,0.0
2018,11,13,7,15,32.5,33.5,1.15,12.45,37.0,60.9,42.28
2018,11,13,7,30,42.0,50.0,1.1,12.9,56.0,84.96,66.01
2018,11,13,7,45,58.5,68.5,1.05,13.3,80.0,116.02,93.48
2018,11,13,8,0,75.0,87.0,1.0,13.7,104.0,157.6,129.07
2018,11,13,8,15,58.5,98.0,1.15,14.45,113.0,144.69,118.12
2018,11,13,8,30,42.0,109.0,1.3,15.2,122.0,142.87,116.07
2018,11,13,8,45,64.5,133.0,1.45,15.9,156.0,183.74,149.95
2018,11,13,9,0,87.0,157.0,1.6,16.6,190.0,223.9,182.39
2018,11,13,9,15,111.5,169.5,1.65,17.25,216.0,262.13,212.62
2018,11,13,9,30,136.0,182.0,1.7,17.9,242.0,288.23,232.7
2018,11,13,9,45,224.5,188.5,1.8,18.5,296.0,361.24,290.41
2018,11,13,10,0,313.0,195.0,1.9,19.1,350.0,420.21,335.58
2018,11,13,10,15,210.5,215.5,2.1,19.95,322.0,356.23,282.96
2018,11,13,10,30,108.0,236.0,2.3,20.8,294.0,295.78,233.35
2018,11,13,10,45,168.5,242.0,2.5,21.65,335.5,341.11,268.37
2018,11,13,11,0,229.0,248.0,2.7,22.5,377.0,374.22,292.85
2018,11,13,11,15,268.5,244.5,2.65,22.85,398.0,388.81,302.77
2018,11,13,11,30,308.0,241.0,2.6,23.2,419.0,393.18,304.71
2018,11,13,11,45,257.5,248.5,2.5,23.55,397.5,359.45,277.26
2018,11,13,12,0,207.0,256.0,2.4,23.9,376.0,325.14,249.78
2018,11,13,12,15,323.0,233.0,2.25,23.75,418.0,343.99,262.34
2018,11,13,12,30,439.0,210.0,2.1,23.6,460.0,351.93,264.87
2018,11,13,12,45,473.0,195.0,2.0,23.45,458.0,326.45,242.15
2018,11,13,13,0,507.0,180.0,1.9,23.3,456.0,297.47,216.13
2018,11,13,13,15,340.5,198.0,1.75,23.05,380.0,243.53,177.02
2018,11,13,13,30,174.0,216.0,1.6,22.8,304.0,205.93,152.81
2018,11,13,13,45,136.0,205.5,1.45,22.5,272.0,179.55,133.66
2018,11,13,14,0,98.0,195.0,1.3,22.2,240.0,161.77,122.01
2018,11,13,14,15,75.5,176.0,1.1,21.85,209.0,139.16,106.49
2018,11,13,14,30,53.0,157.0,0.9,21.5,178.0,121.73,98.89
2018,11,13,14,45,150.0,138.5,0.7,21.15,190.0,104.97,84.99
2018,11,13,15,0,247.0,120.0,0.5,20.8,202.0,88.68,71.31
2018,11,13,15,15,204.5,109.0,0.5,20.8,170.5,81.26,65.01
2018,11,13,15,30,162.0,98.0,0.5,20.8,139.0,76.3,60.64
2018,11,13,15,45,121.5,80.0,0.45,19.9,107.5,63.1,49.2
2018,11,13,16,0,81.0,62.0,0.4,19.0,76.0,49.6,37.25
2018,11,13,16,15,56.5,44.5,0.4,18.75,53.0,36.2,24.97
2018,11,13,16,30,32.0,27.0,0.4,18.5,30.0,22.5,10.05
2018,11,13,16,45,24.5,15.0,0.4,18.25,16.5,13.64,0.0
2018,11,13,17,0,17.0,3.0,0.4,18.0,3.0,0.0,0.0
2018,11,13,17,15,8.5,1.5,0.45,17.8,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.55,17.35,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.65,16.25,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.6,16.15,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.6,15.75,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.65,15.65,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,14,6,45,90.5,10.0,0.85,13.0,14.0,57.24,0.0
2018,11,14,7,0,181.0,20.0,0.8,13.1,28.0,144.58,0.0
2018,11,14,7,15,297.5,31.5,0.8,13.85,64.0,247.95,182.21
2018,11,14,7,30,414.0,43.0,0.8,14.6,100.0,337.54,269.56
2018,11,14,7,45,498.0,51.0,0.8,15.3,144.5,407.28,328.72
2018,11,14,8,0,582.0,59.0,0.8,16.0,189.0,478.19,385.61
2018,11,14,8,15,642.5,63.0,0.95,16.8,235.0,529.11,425.72
2018,11,14,8,30,703.0,67.0,1.1,17.6,281.0,578.98,463.51
2018,11,14,8,45,736.5,71.0,1.2,18.35,323.0,605.17,482.09
2018,11,14,9,0,770.0,75.0,1.3,19.1,365.0,633.34,501.45
2018,11,14,9,15,802.0,76.5,1.2,20.0,404.5,654.76,513.34
2018,11,14,9,30,834.0,78.0,1.1,20.9,444.0,673.0,522.39
2018,11,14,9,45,846.5,80.5,1.05,21.8,474.0,675.81,520.53
2018,11,14,10,0,859.0,83.0,1.0,22.7,504.0,675.27,516.32
2018,11,14,10,15,870.5,84.0,0.9,23.25,528.5,668.98,508.23
2018,11,14,10,30,882.0,85.0,0.8,23.8,553.0,659.27,497.68
2018,11,14,10,45,889.5,86.0,0.7,24.3,570.5,643.66,483.03
2018,11,14,11,0,897.0,87.0,0.6,24.8,588.0,622.38,464.43
2018,11,14,11,15,901.0,87.5,0.55,25.1,597.5,598.38,444.65
2018,11,14,11,30,905.0,88.0,0.5,25.4,607.0,571.41,422.48
2018,11,14,11,45,906.0,88.0,0.45,25.7,608.5,539.58,396.54
2018,11,14,12,0,907.0,88.0,0.4,26.0,610.0,505.18,368.28
2018,11,14,12,15,902.5,88.5,0.45,26.1,603.0,466.48,337.45
2018,11,14,12,30,898.0,89.0,0.5,26.2,596.0,423.95,302.97
2018,11,14,12,45,887.5,89.0,0.55,26.3,580.0,378.5,265.49
2018,11,14,13,0,877.0,89.0,0.6,26.4,564.0,332.13,226.53
2018,11,14,13,15,866.0,87.5,0.7,26.3,541.0,283.68,185.9
2018,11,14,13,30,855.0,86.0,0.8,26.2,518.0,234.89,145.28
2018,11,14,13,45,839.5,84.5,0.9,26.15,489.0,185.34,106.2
2018,11,14,14,0,824.0,83.0,1.0,26.1,460.0,136.38,72.47
2018,11,14,14,15,802.5,80.5,1.1,25.8,424.5,87.21,48.62
2018,11,14,14,30,781.0,78.0,1.2,25.5,389.0,59.96,45.63
2018,11,14,14,45,750.0,74.5,1.25,25.25,348.5,58.27,44.36
2018,11,14,15,0,719.0,71.0,1.3,25.0,308.0,51.64,38.8
2018,11,14,15,15,676.0,66.5,1.3,25.0,264.5,49.37,36.86
2018,11,14,15,30,633.0,62.0,1.3,25.0,221.0,47.14,34.87
2018,11,14,15,45,564.5,55.5,1.1,22.95,176.5,43.15,31.55
2018,11,14,16,0,496.0,49.0,0.9,20.9,132.0,39.17,28.01
2018,11,14,16,15,387.0,39.5,0.95,19.9,91.5,32.33,21.51
2018,11,14,16,30,278.0,30.0,1.0,18.9,51.0,25.4,11.37
2018,11,14,16,45,148.5,16.5,1.1,17.9,27.0,15.01,0.0
2018,11,14,17,0,19.0,3.0,1.2,16.9,3.0,0.0,0.0
2018,11,14,17,15,9.5,1.5,1.2,16.5,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,15,6,45,46.5,8.5,1.2,11.8,10.5,32.33,0.0
2018,11,15,7,0,93.0,17.0,1.2,11.9,21.0,90.67,0.0
2018,11,15,7,15,169.5,32.0,1.15,12.7,50.5,174.17,125.35
2018,11,15,7,30,246.0,47.0,1.1,13.5,80.0,239.05,192.26
2018,11,15,7,45,374.5,55.5,1.05,14.3,127.5,330.52,270.17
2018,11,15,8,0,503.0,64.0,1.0,15.1,175.0,430.85,351.33
2018,11,15,8,15,542.0,72.5,1.1,15.85,215.5,471.91,383.82
2018,11,15,8,30,581.0,81.0,1.2,16.6,256.0,511.66,414.29
2018,11,15,8,45,580.0,91.5,1.35,17.3,287.0,524.87,423.53
2018,11,15,9,0,579.0,102.0,1.5,18.0,318.0,535.57,430.48
2018,11,15,9,15,549.5,117.5,1.45,18.8,338.5,524.2,419.01
2018,11,15,9,30,520.0,133.0,1.4,19.6,359.0,516.34,410.11
2018,11,15,9,45,499.0,148.0,1.3,20.45,377.5,511.32,403.03
2018,11,15,10,0,478.0,163.0,1.2,21.3,396.0,504.19,394.36
2018,11,15,10,15,480.0,170.5,1.25,21.95,414.0,502.29,391.09
2018,11,15,10,30,482.0,178.0,1.3,22.6,432.0,498.33,386.2
2018,11,15,10,45,478.5,185.5,1.35,23.25,444.0,488.98,377.27
2018,11,15,11,0,475.0,193.0,1.4,23.9,456.0,477.86,367.0
2018,11,15,11,15,549.0,173.5,1.35,24.2,482.5,482.47,368.89
2018,11,15,11,30,623.0,154.0,1.3,24.5,509.0,485.44,368.78
2018,11,15,11,45,651.5,145.5,1.3,24.75,517.5,466.21,352.14
2018,11,15,12,0,680.0,137.0,1.3,25.0,526.0,443.39,332.44
2018,11,15,12,15,710.0,135.5,1.2,25.1,537.5,423.87,314.16
2018,11,15,12,30,740.0,134.0,1.1,25.2,549.0,400.29,292.11
2018,11,15,12,45,760.5,126.5,1.0,25.3,544.0,364.21,260.29
2018,11,15,13,0,781.0,119.0,0.9,25.4,539.0,325.01,225.5
2018,11,15,13,15,770.0,117.0,0.75,25.4,517.5,279.73,186.76
2018,11,15,13,30,759.0,115.0,0.6,25.4,496.0,234.31,148.65
2018,11,15,13,45,737.5,112.5,0.5,25.35,465.5,187.08,111.83
2018,11,15,14,0,716.0,110.0,0.4,25.3,435.0,141.24,80.61
2018,11,15,14,15,646.0,110.5,0.4,25.1,387.0,97.65,60.81
2018,11,15,14,30,576.0,111.0,0.4,24.9,339.0,78.43,61.3
2018,11,15,14,45,590.0,100.5,0.4,24.65,313.0,72.44,56.46
2018,11,15,15,0,604.0,90.0,0.4,24.4,287.0,66.26,51.35
2018,11,15,15,15,548.0,81.5,0.4,24.4,241.5,61.18,47.02
2018,11,15,15,30,492.0,73.0,0.4,24.4,196.0,56.01,42.52
2018,11,15,15,45,427.0,63.0,0.5,22.6,154.0,49.37,36.91
2018,11,15,16,0,362.0,53.0,0.6,20.8,112.0,40.68,29.29
2018,11,15,16,15,276.0,41.0,0.7,20.05,77.5,31.87,21.04
2018,11,15,16,30,190.0,29.0,0.8,19.3,43.0,22.84,8.97
2018,11,15,16,45,100.5,15.5,0.85,18.55,22.5,14.1,0.0
2018,11,15,17,0,11.0,2.0,0.9,17.8,2.0,0.0,0.0
2018,11,15,17,15,5.5,1.0,0.9,17.55,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.95,16.55,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,16,6,45,33.5,8.0,1.1,12.85,9.5,7.28,0.0
2018,11,16,7,0,67.0,16.0,1.1,12.8,19.0,51.49,0.0
2018,11,16,7,15,178.5,30.5,1.2,13.55,51.0,176.06,123.19
2018,11,16,7,30,290.0,45.0,1.3,14.3,83.0,262.08,209.97
2018,11,16,7,45,395.5,54.0,1.35,15.0,127.5,342.87,279.54
2018,11,16,8,0,501.0,63.0,1.4,15.7,172.0,426.64,348.47
2018,11,16,8,15,552.0,70.5,1.45,16.35,214.5,474.29,386.56
2018,11,16,8,30,603.0,78.0,1.5,17.0,257.0,520.88,422.4
2018,11,16,8,45,638.0,83.0,1.55,17.6,296.5,552.3,445.43
2018,11,16,9,0,673.0,88.0,1.6,18.2,336.0,581.52,466.07
2018,11,16,9,15,700.0,92.5,1.65,19.15,373.0,602.22,479.08
2018,11,16,9,30,727.0,97.0,1.7,20.1,410.0,620.09,489.62
2018,11,16,9,45,746.0,100.0,1.7,21.0,441.0,627.84,492.25
2018,11,16,10,0,765.0,103.0,1.7,21.9,472.0,632.45,492.49
2018,11,16,10,15,777.5,105.0,1.65,22.5,496.0,628.49,486.67
2018,11,16,10,30,790.0,107.0,1.6,23.1,520.0,619.74,477.42
2018,11,16,10,45,799.5,108.0,1.55,23.65,537.5,607.0,465.27
2018,11,16,11,0,809.0,109.0,1.5,24.2,555.0,591.11,450.74
2018,11,16,11,15,814.0,110.0,1.45,24.65,565.0,569.62,432.17
2018,11,16,11,30,819.0,111.0,1.4,25.1,575.0,545.28,411.31
2018,11,16,11,45,820.0,111.0,1.4,25.55,576.5,515.29,386.29
2018,11,16,12,0,821.0,111.0,1.4,26.0,578.0,482.94,359.08
2018,11,16,12,15,817.0,111.0,1.35,26.15,571.5,446.3,328.41
2018,11,16,12,30,813.0,111.0,1.3,26.3,565.0,407.99,295.87
2018,11,16,12,45,804.5,111.0,1.3,26.45,550.5,366.7,260.72
2018,11,16,13,0,796.0,111.0,1.3,26.6,536.0,320.9,221.71
2018,11,16,13,15,785.5,108.5,1.25,26.55,514.0,274.87,182.5
2018,11,16,13,30,775.0,106.0,1.2,26.5,492.0,228.62,143.76
2018,11,16,13,45,760.0,103.0,1.2,26.45,464.0,181.35,106.6
2018,11,16,14,0,745.0,100.0,1.2,26.4,436.0,134.77,74.72
2018,11,16,14,15,722.5,96.0,1.15,26.15,401.5,88.07,52.2
2018,11,16,14,30,700.0,92.0,1.1,25.9,367.0,64.65,49.53
2018,11,16,14,45,669.0,87.0,1.1,25.6,328.0,62.36,47.77
2018,11,16,15,0,638.0,82.0,1.1,25.3,289.0,60.09,45.95
2018,11,16,15,15,592.5,76.0,1.1,25.3,247.0,56.93,43.25
2018,11,16,15,30,547.0,70.0,1.1,25.3,205.0,53.79,40.47
2018,11,16,15,45,480.0,61.0,0.85,23.2,162.0,47.92,35.55
2018,11,16,16,0,413.0,52.0,0.6,21.1,119.0,41.94,30.29
2018,11,16,16,15,313.0,40.5,0.6,20.3,81.5,33.38,22.2
2018,11,16,16,30,213.0,29.0,0.6,19.5,44.0,22.9,8.25
2018,11,16,16,45,113.0,15.5,0.65,18.65,23.0,14.1,0.0
2018,11,16,17,0,13.0,2.0,0.7,17.8,2.0,0.0,0.0
2018,11,16,17,15,6.5,1.0,0.7,17.5,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.65,15.15,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.55,14.8,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.45,14.85,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.35,14.6,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.35,14.35,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.45,14.05,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.55,13.7,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,17,6,45,22.5,7.5,0.8,11.2,8.5,0.0,0.0
2018,11,17,7,0,45.0,15.0,0.8,11.2,17.0,38.31,0.0
2018,11,17,7,15,184.5,30.0,0.9,11.75,51.5,176.97,120.48
2018,11,17,7,30,324.0,45.0,1.0,12.3,86.0,281.91,226.27
2018,11,17,7,45,408.5,55.0,1.1,12.9,128.0,350.25,286.45
2018,11,17,8,0,493.0,65.0,1.2,13.5,170.0,421.76,346.24
2018,11,17,8,15,542.0,73.0,1.3,14.05,212.0,468.57,384.42
2018,11,17,8,30,591.0,81.0,1.4,14.6,254.0,514.22,420.26
2018,11,17,8,45,622.5,87.0,1.5,15.2,293.0,544.35,442.82
2018,11,17,9,0,654.0,93.0,1.6,15.8,332.0,572.23,462.98
2018,11,17,9,15,703.0,92.5,1.65,16.65,372.5,602.0,483.51
2018,11,17,9,30,752.0,92.0,1.7,17.5,413.0,628.81,501.2
2018,11,17,9,45,786.0,89.5,1.75,18.35,446.5,637.68,505.3
2018,11,17,10,0,820.0,87.0,1.8,19.2,480.0,646.3,509.05
2018,11,17,10,15,832.0,88.5,1.85,19.85,504.0,641.45,502.93
2018,11,17,10,30,844.0,90.0,1.9,20.5,528.0,633.26,494.35
2018,11,17,10,45,853.0,90.5,1.95,21.2,545.5,618.85,481.03
2018,11,17,11,0,862.0,91.0,2.0,21.9,563.0,601.2,465.17
2018,11,17,11,15,844.0,97.0,2.05,22.25,565.5,571.05,440.41
2018,11,17,11,30,826.0,103.0,2.1,22.6,568.0,539.07,414.04
2018,11,17,11,45,768.0,116.5,2.1,22.9,549.5,492.34,376.34
2018,11,17,12,0,710.0,130.0,2.1,23.2,531.0,447.22,339.65
2018,11,17,12,15,749.0,119.5,2.1,23.3,538.5,422.22,317.21
2018,11,17,12,30,788.0,109.0,2.1,23.4,546.0,395.13,292.07
2018,11,17,12,45,744.5,118.5,2.1,23.5,523.0,348.8,253.05
2018,11,17,13,0,701.0,128.0,2.1,23.6,500.0,306.82,217.37
2018,11,17,13,15,575.5,151.0,2.1,23.5,448.5,257.56,179.46
2018,11,17,13,30,450.0,174.0,2.1,23.4,397.0,219.02,151.8
2018,11,17,13,45,409.5,171.0,2.1,23.3,365.0,183.54,125.1
2018,11,17,14,0,369.0,168.0,2.1,23.2,333.0,156.03,107.32
2018,11,17,14,15,441.0,141.5,2.05,22.95,324.0,110.87,77.22
2018,11,17,14,30,513.0,115.0,2.0,22.7,315.0,80.5,63.78
2018,11,17,14,45,575.5,96.0,1.95,22.4,298.5,69.07,54.2
2018,11,17,15,0,638.0,77.0,1.9,22.1,282.0,56.21,43.24
2018,11,17,15,15,609.5,70.0,1.9,22.1,243.5,52.19,39.76
