Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,15,30,581.0,63.0,1.9,22.1,205.0,48.08,36.1
2018,11,17,15,45,479.5,57.5,1.5,20.5,158.5,44.93,33.37
2018,11,17,16,0,378.0,52.0,1.1,18.9,112.0,41.97,30.57
2018,11,17,16,15,258.0,39.0,1.1,17.95,74.0,30.33,19.79
2018,11,17,16,30,138.0,26.0,1.1,17.0,36.0,20.43,6.12
2018,11,17,16,45,76.0,14.0,1.05,16.0,19.0,12.73,0.0
2018,11,17,17,0,14.0,2.0,1.0,15.0,2.0,0.0,0.0
2018,11,17,17,15,7.0,1.0,1.0,14.65,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.3,11.4,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.3,11.1,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.3,10.95,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.35,10.85,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.45,10.8,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,18,6,45,50.5,8.5,0.85,10.65,10.0,0.0,0.0
2018,11,18,7,0,101.0,17.0,0.9,10.7,20.0,70.51,0.0
2018,11,18,7,15,221.0,30.5,1.1,11.2,53.0,197.01,129.03
2018,11,18,7,30,341.0,44.0,1.3,11.7,86.0,287.76,231.1
2018,11,18,7,45,400.5,52.5,1.5,12.2,122.0,341.38,280.63
2018,11,18,8,0,460.0,61.0,1.7,12.7,158.0,394.92,327.21
2018,11,18,8,15,421.5,78.5,1.75,13.35,182.5,391.41,324.98
2018,11,18,8,30,383.0,96.0,1.8,14.0,207.0,388.68,322.31
2018,11,18,8,45,527.5,89.5,1.9,14.6,266.5,481.76,397.19
2018,11,18,9,0,672.0,83.0,2.0,15.2,326.0,570.67,465.76
2018,11,18,9,15,705.5,86.0,2.1,16.15,364.0,593.91,480.94
2018,11,18,9,30,739.0,89.0,2.2,17.1,402.0,614.35,494.02
2018,11,18,9,45,763.5,90.5,2.3,18.0,434.5,621.53,496.97
2018,11,18,10,0,788.0,92.0,2.4,18.9,467.0,628.53,499.58
2018,11,18,10,15,801.0,93.5,2.5,19.65,491.0,624.73,494.21
2018,11,18,10,30,814.0,95.0,2.6,20.4,515.0,617.65,486.34
2018,11,18,10,45,823.0,96.0,2.7,21.2,532.0,604.35,473.61
2018,11,18,11,0,832.0,97.0,2.8,22.0,549.0,587.89,458.36
2018,11,18,11,15,836.0,97.0,2.8,22.4,558.0,564.53,438.13
2018,11,18,11,30,840.0,97.0,2.8,22.8,567.0,538.39,415.53
2018,11,18,11,45,841.0,97.0,2.85,23.25,568.5,508.09,389.45
2018,11,18,12,0,842.0,97.0,2.9,23.7,570.0,475.39,361.03
2018,11,18,12,15,796.5,108.0,2.85,23.8,551.5,431.51,324.31
2018,11,18,12,30,751.0,119.0,2.8,23.9,533.0,386.28,286.33
2018,11,18,12,45,657.5,138.5,2.75,24.05,494.5,336.25,245.49
2018,11,18,13,0,564.0,158.0,2.7,24.2,456.0,290.45,208.61
2018,11,18,13,15,593.5,146.5,2.6,24.1,449.0,258.67,179.56
2018,11,18,13,30,623.0,135.0,2.5,24.0,442.0,221.41,146.47
2018,11,18,13,45,672.0,118.0,2.4,23.9,432.0,178.9,110.08
2018,11,18,14,0,721.0,101.0,2.3,23.8,422.0,131.21,74.31
2018,11,18,14,15,698.5,97.5,2.15,23.55,388.5,86.33,53.11
2018,11,18,14,30,676.0,94.0,2.0,23.3,355.0,66.32,51.56
2018,11,18,14,45,645.0,88.5,1.9,23.0,317.0,63.68,49.45
2018,11,18,15,0,614.0,83.0,1.8,22.7,279.0,61.04,47.29
2018,11,18,15,15,567.5,76.5,1.8,22.7,237.5,57.5,44.22
2018,11,18,15,30,521.0,70.0,1.8,22.7,196.0,53.96,41.04
2018,11,18,15,45,446.0,61.5,1.25,21.0,153.5,48.51,36.36
2018,11,18,16,0,371.0,53.0,0.7,19.3,111.0,40.83,29.51
2018,11,18,16,15,263.0,39.5,0.75,18.45,74.0,30.76,20.03
2018,11,18,16,30,155.0,26.0,0.8,17.6,37.0,20.47,5.3
2018,11,18,16,45,82.5,14.0,0.85,16.75,19.5,12.73,0.0
2018,11,18,17,0,10.0,2.0,0.9,15.9,2.0,0.0,0.0
2018,11,18,17,15,5.0,1.0,0.9,15.5,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.5,13.75,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.45,13.8,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.45,13.75,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.55,13.7,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,19,6,45,15.5,5.5,1.1,12.15,6.0,0.0,0.0
2018,11,19,7,0,31.0,11.0,1.1,12.3,12.0,26.8,0.0
2018,11,19,7,15,71.0,27.5,1.05,12.8,34.5,92.91,54.62
2018,11,19,7,30,111.0,44.0,1.0,13.3,57.0,140.61,110.38
2018,11,19,7,45,143.5,60.5,0.95,13.8,85.0,180.0,146.11
2018,11,19,8,0,176.0,77.0,0.9,14.3,113.0,219.8,180.52
2018,11,19,8,15,176.5,94.0,1.1,14.75,137.5,239.78,197.64
2018,11,19,8,30,177.0,111.0,1.3,15.2,162.0,258.73,213.28
2018,11,19,8,45,137.0,128.5,1.5,15.6,171.5,238.54,196.02
2018,11,19,9,0,97.0,146.0,1.7,16.0,181.0,228.85,186.97
2018,11,19,9,15,134.5,161.0,1.7,16.35,214.5,266.9,217.86
2018,11,19,9,30,172.0,176.0,1.7,16.7,248.0,304.11,247.25
2018,11,19,9,45,196.0,188.5,1.65,17.05,276.5,328.32,265.52
2018,11,19,10,0,220.0,201.0,1.6,17.4,305.0,351.21,282.46
2018,11,19,10,15,298.5,199.5,1.6,17.7,348.0,401.86,321.47
2018,11,19,10,30,377.0,198.0,1.6,18.0,391.0,439.02,349.16
2018,11,19,10,45,272.5,216.0,1.6,18.35,358.0,382.87,303.31
2018,11,19,11,0,168.0,234.0,1.6,18.7,325.0,322.4,254.7
2018,11,19,11,15,134.0,220.5,1.55,18.85,294.0,282.52,222.96
2018,11,19,11,30,100.0,207.0,1.5,19.0,263.0,244.96,192.87
2018,11,19,11,45,165.5,213.5,1.45,19.15,306.0,275.9,216.61
2018,11,19,12,0,231.0,220.0,1.4,19.3,349.0,304.36,237.19
2018,11,19,12,15,278.0,221.0,1.35,19.4,374.5,310.89,240.2
2018,11,19,12,30,325.0,222.0,1.3,19.5,400.0,312.9,239.15
2018,11,19,12,45,298.5,222.0,1.25,19.55,382.5,285.43,216.37
2018,11,19,13,0,272.0,222.0,1.2,19.6,365.0,259.5,195.12
2018,11,19,13,15,319.5,204.5,1.1,19.6,366.0,239.34,176.05
2018,11,19,13,30,367.0,187.0,1.0,19.6,367.0,214.73,153.27
2018,11,19,13,45,417.5,166.0,0.95,19.55,359.5,179.62,122.98
2018,11,19,14,0,468.0,145.0,0.9,19.5,352.0,142.13,93.86
2018,11,19,14,15,340.0,149.0,0.8,19.25,293.0,117.18,85.78
2018,11,19,14,30,212.0,153.0,0.7,19.0,234.0,109.35,89.41
2018,11,19,14,45,233.5,133.0,0.65,18.75,214.0,96.99,79.04
2018,11,19,15,0,255.0,113.0,0.6,18.5,194.0,84.16,68.13
2018,11,19,15,15,294.5,94.0,0.6,18.5,174.5,68.22,54.31
2018,11,19,15,30,334.0,75.0,0.6,18.5,155.0,55.58,43.18
2018,11,19,15,45,265.0,62.5,0.7,17.85,117.5,46.93,35.47
2018,11,19,16,0,196.0,50.0,0.8,17.2,80.0,38.05,27.36
2018,11,19,16,15,177.0,37.5,0.85,16.95,58.0,29.04,18.66
2018,11,19,16,30,158.0,25.0,0.9,16.7,36.0,19.7,4.05
2018,11,19,16,45,84.5,13.5,0.95,16.4,19.0,12.28,0.0
2018,11,19,17,0,11.0,2.0,1.0,16.1,2.0,0.0,0.0
2018,11,19,17,15,5.5,1.0,1.0,15.95,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,20,6,45,30.0,5.5,1.25,10.05,6.5,0.0,0.0
2018,11,20,7,0,60.0,11.0,1.2,10.2,13.0,42.34,0.0
2018,11,20,7,15,206.0,24.5,1.3,11.15,46.0,175.92,100.74
2018,11,20,7,30,352.0,38.0,1.4,12.1,79.0,286.72,228.33
2018,11,20,7,45,441.5,46.0,1.5,13.05,120.5,356.77,291.43
2018,11,20,8,0,531.0,54.0,1.6,14.0,162.0,428.46,351.71
2018,11,20,8,15,587.5,60.0,1.65,14.75,205.0,477.43,391.7
2018,11,20,8,30,644.0,66.0,1.7,15.5,248.0,525.57,429.3
2018,11,20,8,45,689.0,69.0,1.75,16.2,290.0,561.0,455.78
2018,11,20,9,0,734.0,72.0,1.8,16.9,332.0,591.08,477.35
2018,11,20,9,15,762.5,74.0,2.05,17.9,369.0,610.43,490.53
2018,11,20,9,30,791.0,76.0,2.3,18.9,406.0,626.79,501.02
2018,11,20,9,45,805.0,79.0,2.55,19.85,436.0,631.55,502.5
2018,11,20,10,0,819.0,82.0,2.8,20.8,466.0,633.1,501.38
2018,11,20,10,15,831.5,83.5,2.9,21.3,490.0,628.73,496.0
2018,11,20,10,30,844.0,85.0,3.0,21.8,514.0,621.04,488.02
2018,11,20,10,45,853.0,85.0,3.1,22.25,531.0,606.32,474.77
2018,11,20,11,0,862.0,85.0,3.2,22.7,548.0,588.4,458.94
2018,11,20,11,15,864.0,86.5,3.2,22.95,557.0,565.04,438.79
2018,11,20,11,30,866.0,88.0,3.2,23.2,566.0,538.88,416.2
2018,11,20,11,45,871.5,86.0,3.25,23.45,568.5,508.26,389.96
2018,11,20,12,0,877.0,84.0,3.3,23.7,571.0,475.5,361.49
2018,11,20,12,15,865.5,87.0,3.35,23.75,563.0,436.79,328.23
2018,11,20,12,30,854.0,90.0,3.4,23.8,555.0,397.31,293.7
2018,11,20,12,45,835.5,93.5,3.4,23.9,539.0,354.92,256.39
2018,11,20,13,0,817.0,97.0,3.4,24.0,523.0,312.29,218.61
2018,11,20,13,15,762.0,103.5,3.35,23.8,488.5,259.85,174.89
2018,11,20,13,30,707.0,110.0,3.3,23.6,454.0,214.38,137.92
2018,11,20,13,45,642.5,114.5,3.25,23.45,413.5,170.28,104.97
2018,11,20,14,0,578.0,119.0,3.2,23.3,373.0,131.94,80.89
2018,11,20,14,15,556.0,113.0,3.1,23.0,342.0,92.64,61.76
2018,11,20,14,30,534.0,107.0,3.0,22.7,311.0,75.93,59.95
2018,11,20,14,45,553.5,94.0,2.85,22.45,286.0,67.8,53.13
2018,11,20,15,0,573.0,81.0,2.7,22.2,261.0,59.44,46.02
2018,11,20,15,15,563.5,72.0,2.7,22.2,227.5,53.96,41.25
2018,11,20,15,30,554.0,63.0,2.7,22.2,194.0,48.29,36.22
2018,11,20,15,45,444.5,57.0,1.95,20.7,148.0,44.7,33.08
2018,11,20,16,0,335.0,51.0,1.2,19.2,102.0,39.25,28.1
2018,11,20,16,15,229.5,37.5,1.1,18.55,67.0,29.18,18.53
2018,11,20,16,30,124.0,24.0,1.0,17.9,32.0,18.87,2.69
2018,11,20,16,45,69.5,13.5,0.95,17.25,17.0,12.28,0.0
2018,11,20,17,0,15.0,3.0,0.9,16.6,2.0,0.0,0.0
2018,11,20,17,15,7.5,1.5,0.85,16.5,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,11,21,6,45,1.5,1.0,2.7,14.8,1.0,0.0,0.0
2018,11,21,7,0,3.0,2.0,2.8,14.9,2.0,3.43,0.0
2018,11,21,7,15,1.5,4.5,3.0,15.25,4.5,4.86,0.0
2018,11,21,7,30,0.0,7.0,3.2,15.6,7.0,6.14,0.0
2018,11,21,7,45,0.0,9.5,3.4,15.9,9.5,8.34,1.32
2018,11,21,8,0,0.0,12.0,3.6,16.2,12.0,10.54,3.27
2018,11,21,8,15,0.0,12.5,3.8,16.45,12.5,10.98,3.7
2018,11,21,8,30,0.0,13.0,4.0,16.7,13.0,11.42,4.09
2018,11,21,8,45,0.0,18.0,4.15,16.95,18.0,15.83,7.84
2018,11,21,9,0,0.0,23.0,4.3,17.2,23.0,20.24,11.57
2018,11,21,9,15,0.5,39.0,4.45,17.5,39.0,34.72,23.8
2018,11,21,9,30,1.0,55.0,4.6,17.8,55.0,49.22,35.93
2018,11,21,9,45,1.5,82.5,4.8,18.05,83.0,74.11,56.64
2018,11,21,10,0,2.0,110.0,5.0,18.3,111.0,100.11,78.05
2018,11,21,10,15,11.0,141.5,5.15,18.55,147.0,135.25,106.96
2018,11,21,10,30,20.0,173.0,5.3,18.8,183.0,169.89,135.1
2018,11,21,10,45,28.5,191.0,5.45,19.0,206.0,196.83,156.76
2018,11,21,11,0,37.0,209.0,5.6,19.2,229.0,216.22,172.13
2018,11,21,11,15,41.5,204.0,5.65,19.25,226.5,210.48,167.27
2018,11,21,11,30,46.0,199.0,5.7,19.3,224.0,204.71,162.41
2018,11,21,11,45,38.0,198.0,5.75,19.3,219.0,196.44,155.5
2018,11,21,12,0,30.0,197.0,5.8,19.3,214.0,188.67,149.06
2018,11,21,12,15,18.0,174.0,5.8,19.2,184.0,160.04,125.91
2018,11,21,12,30,6.0,151.0,5.8,19.1,154.0,134.56,105.37
2018,11,21,12,45,12.0,153.0,5.8,19.0,159.0,137.34,107.6
2018,11,21,13,0,18.0,155.0,5.8,18.9,164.0,139.41,109.17
2018,11,21,13,15,16.5,138.0,5.75,18.8,146.0,123.51,96.24
2018,11,21,13,30,15.0,121.0,5.7,18.7,128.0,107.92,83.56
2018,11,21,13,45,24.0,93.0,5.6,18.55,103.5,83.35,62.98
2018,11,21,14,0,33.0,65.0,5.5,18.4,79.0,59.61,43.18
2018,11,21,14,15,186.0,75.0,5.3,18.3,146.5,55.58,38.24
2018,11,21,14,30,339.0,85.0,5.1,18.2,214.0,59.06,46.37
2018,11,21,14,45,248.0,84.5,4.9,18.05,173.5,59.04,46.45
2018,11,21,15,0,157.0,84.0,4.7,17.9,133.0,63.85,50.72
2018,11,21,15,15,140.0,83.5,4.7,17.9,122.5,63.6,50.46
2018,11,21,15,30,123.0,83.0,4.7,17.9,112.0,65.77,52.17
2018,11,21,15,45,67.5,63.5,3.9,17.45,79.0,51.27,39.23
2018,11,21,16,0,12.0,44.0,3.1,17.0,46.0,37.5,26.8
2018,11,21,16,15,14.0,30.0,2.75,16.7,31.5,25.99,15.94
2018,11,21,16,30,16.0,16.0,2.4,16.4,17.0,14.26,0.0
2018,11,21,16,45,16.0,9.5,2.1,16.05,9.5,8.64,0.0
2018,11,21,17,0,16.0,3.0,1.8,15.7,2.0,0.0,0.0
2018,11,21,17,15,8.0,1.5,1.8,15.6,1.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,22,6,45,61.5,6.5,1.05,11.9,8.0,0.0,0.0
2018,11,22,7,0,123.0,13.0,1.0,12.0,16.0,77.38,0.0
2018,11,22,7,15,272.5,23.0,1.1,12.7,48.0,207.12,92.1
2018,11,22,7,30,422.0,33.0,1.2,13.4,80.0,320.13,250.21
2018,11,22,7,45,512.0,39.5,1.35,14.1,122.0,388.78,314.19
2018,11,22,8,0,602.0,46.0,1.5,14.8,164.0,453.85,369.86
2018,11,22,8,15,655.5,49.5,1.55,15.15,206.5,499.51,407.9
2018,11,22,8,30,709.0,53.0,1.6,15.5,249.0,543.76,443.13
2018,11,22,8,45,701.5,61.0,1.65,15.85,279.5,551.82,448.91
2018,11,22,9,0,694.0,69.0,1.7,16.2,310.0,557.01,452.03
2018,11,22,9,15,580.0,95.5,1.75,16.55,311.5,513.86,416.49
2018,11,22,9,30,466.0,122.0,1.8,16.9,313.0,457.96,371.18
2018,11,22,9,45,464.0,132.5,1.85,17.3,334.5,461.63,372.86
2018,11,22,10,0,462.0,143.0,1.9,17.7,356.0,463.26,372.46
2018,11,22,10,15,596.0,120.0,2.0,18.05,409.5,518.26,414.49
2018,11,22,10,30,730.0,97.0,2.1,18.4,463.0,561.45,446.26
2018,11,22,10,45,810.0,84.5,2.2,18.7,503.5,576.41,455.8
2018,11,22,11,0,890.0,72.0,2.3,19.0,544.0,584.47,459.86
2018,11,22,11,15,868.0,78.0,2.4,19.2,545.0,553.17,433.82
2018,11,22,11,30,846.0,84.0,2.5,19.4,546.0,521.03,406.97
2018,11,22,11,45,669.5,117.5,2.6,19.6,484.0,438.16,341.54
2018,11,22,12,0,493.0,151.0,2.7,19.8,422.0,360.56,280.24
2018,11,22,12,15,622.0,127.5,2.75,19.85,465.5,371.05,284.66
2018,11,22,12,30,751.0,104.0,2.8,19.9,509.0,369.86,277.9
2018,11,22,12,45,817.0,87.5,2.9,19.95,518.0,340.91,249.22
2018,11,22,13,0,883.0,71.0,3.0,20.0,527.0,308.65,216.73
2018,11,22,13,15,874.5,69.5,3.05,19.9,506.0,262.32,175.1
2018,11,22,13,30,866.0,68.0,3.1,19.8,485.0,215.31,133.97
2018,11,22,13,45,852.5,67.0,3.15,19.7,457.5,167.56,95.37
2018,11,22,14,0,839.0,66.0,3.2,19.6,430.0,114.13,58.3
2018,11,22,14,15,818.5,63.5,3.25,19.35,396.0,65.27,36.93
2018,11,22,14,30,798.0,61.0,3.3,19.1,362.0,47.27,35.9
2018,11,22,14,45,736.5,62.0,3.3,18.8,317.0,48.63,37.2
2018,11,22,15,0,675.0,63.0,3.3,18.5,272.0,45.97,34.93
2018,11,22,15,15,666.5,56.0,3.3,18.5,237.0,45.58,34.55
2018,11,22,15,30,658.0,49.0,3.3,18.5,202.0,40.68,30.13
2018,11,22,15,45,590.5,44.0,2.8,17.4,159.5,37.26,27.02
2018,11,22,16,0,523.0,39.0,2.3,16.3,117.0,31.04,21.29
2018,11,22,16,15,410.0,31.5,2.05,15.5,79.5,25.66,15.69
2018,11,22,16,30,297.0,24.0,1.8,14.7,42.0,20.29,1.28
2018,11,22,16,45,158.5,13.5,1.5,13.9,22.0,12.28,0.0
2018,11,22,17,0,20.0,3.0,1.2,13.1,2.0,0.0,0.0
2018,11,22,17,15,10.0,1.5,1.15,12.9,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,23,6,45,7.5,2.5,1.0,14.2,2.5,0.0,0.0
2018,11,23,7,0,15.0,5.0,1.0,14.3,5.0,12.5,0.0
2018,11,23,7,15,7.5,14.0,1.0,14.65,14.0,16.72,0.76
2018,11,23,7,30,0.0,23.0,1.0,15.0,23.0,20.26,10.61
2018,11,23,7,45,0.0,37.5,1.05,15.35,37.5,33.81,22.61
2018,11,23,8,0,0.0,52.0,1.1,15.7,52.0,48.22,35.11
2018,11,23,8,15,0.0,62.0,1.3,15.95,62.0,57.13,42.88
2018,11,23,8,30,0.0,72.0,1.5,16.2,72.0,66.13,50.57
2018,11,23,8,45,0.0,70.5,1.75,16.5,70.5,63.23,48.1
2018,11,23,9,0,0.0,69.0,2.0,16.8,69.0,61.1,46.22
2018,11,23,9,15,4.5,95.5,2.15,17.1,97.5,89.63,70.13
2018,11,23,9,30,9.0,122.0,2.3,17.4,126.0,118.21,93.72
2018,11,23,9,45,25.5,151.5,2.5,17.75,163.0,165.39,132.48
2018,11,23,10,0,42.0,181.0,2.7,18.1,200.0,204.74,164.2
2018,11,23,10,15,39.0,186.5,2.9,18.3,205.0,205.09,163.94
2018,11,23,10,30,36.0,192.0,3.1,18.5,210.0,205.53,163.86
2018,11,23,10,45,29.5,194.0,3.25,18.7,209.0,200.47,159.33
2018,11,23,11,0,23.0,196.0,3.4,18.9,208.0,190.15,150.63
2018,11,23,11,15,17.0,179.0,3.5,18.9,188.0,169.49,133.79
2018,11,23,11,30,11.0,162.0,3.6,18.9,168.0,149.78,117.74
2018,11,23,11,45,7.0,145.5,3.7,18.85,149.5,132.28,103.5
2018,11,23,12,0,3.0,129.0,3.8,18.8,131.0,115.37,89.75
2018,11,23,12,15,2.5,132.5,3.8,18.8,134.0,117.83,91.78
2018,11,23,12,30,2.0,136.0,3.8,18.8,137.0,120.23,93.77
2018,11,23,12,45,1.0,118.5,3.8,18.75,119.0,104.52,81.0
2018,11,23,13,0,0.0,101.0,3.8,18.7,101.0,89.05,68.41
2018,11,23,13,15,29.5,129.5,3.75,18.65,143.5,117.94,91.18
2018,11,23,13,30,59.0,158.0,3.7,18.6,186.0,142.43,109.92
2018,11,23,13,45,85.5,169.0,3.65,18.55,207.0,148.41,113.75
2018,11,23,14,0,112.0,180.0,3.6,18.5,228.0,145.5,111.19
2018,11,23,14,15,152.0,163.5,3.5,18.35,223.5,125.32,96.81
2018,11,23,14,30,192.0,147.0,3.4,18.2,219.0,110.63,91.18
2018,11,23,14,45,273.0,112.5,3.3,18.1,203.0,83.81,68.05
2018,11,23,15,0,354.0,78.0,3.2,18.0,187.0,56.15,43.93
2018,11,23,15,15,370.5,71.0,3.2,18.0,170.0,52.07,40.32
2018,11,23,15,30,387.0,64.0,3.2,18.0,153.0,47.83,36.45
2018,11,23,15,45,339.5,53.5,2.4,17.35,119.5,40.54,29.88
2018,11,23,16,0,292.0,43.0,1.6,16.7,86.0,33.05,22.97
2018,11,23,16,15,179.0,30.0,1.45,16.3,53.5,23.26,13.58
2018,11,23,16,30,66.0,17.0,1.3,15.9,21.0,14.05,0.0
2018,11,23,16,45,33.0,8.5,1.1,15.45,10.5,7.73,0.0
2018,11,23,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,24,6,45,48.0,5.0,1.0,14.3,6.0,0.0,0.0
2018,11,24,7,0,96.0,10.0,1.0,14.4,12.0,59.72,0.0
2018,11,24,7,15,246.0,21.0,1.2,14.95,42.5,185.98,44.67
2018,11,24,7,30,396.0,32.0,1.4,15.5,73.0,301.44,230.89
2018,11,24,7,45,483.5,38.0,1.6,16.0,112.5,366.88,294.45
2018,11,24,8,0,571.0,44.0,1.8,16.5,152.0,434.13,352.31
2018,11,24,8,15,378.0,43.5,2.05,16.85,122.5,316.85,261.11
2018,11,24,8,30,185.0,43.0,2.3,17.2,93.0,184.96,152.83
2018,11,24,8,45,94.5,57.5,2.5,17.5,83.0,132.06,107.61
2018,11,24,9,0,4.0,72.0,2.7,17.8,73.0,66.7,50.78
2018,11,24,9,15,17.0,98.0,2.8,18.15,104.5,100.38,79.12
2018,11,24,9,30,30.0,124.0,2.9,18.5,136.0,141.0,112.65
2018,11,24,9,45,30.0,135.0,3.05,18.85,148.0,150.56,120.04
2018,11,24,10,0,30.0,146.0,3.2,19.2,160.0,159.86,127.2
2018,11,24,10,15,30.5,145.0,3.25,19.5,159.5,156.93,124.43
2018,11,24,10,30,31.0,144.0,3.3,19.8,159.0,154.2,121.86
2018,11,24,10,45,30.0,146.0,3.4,20.1,161.0,153.62,121.03
2018,11,24,11,0,29.0,148.0,3.5,20.4,163.0,153.03,120.21
2018,11,24,11,15,27.0,168.0,3.55,20.55,182.0,168.74,132.55
2018,11,24,11,30,25.0,188.0,3.6,20.7,201.0,183.85,144.35
2018,11,24,11,45,34.0,201.0,3.6,20.85,219.0,197.14,154.7
2018,11,24,12,0,43.0,214.0,3.6,21.0,237.0,209.16,163.91
2018,11,24,12,15,241.5,194.0,3.6,20.95,323.0,270.71,210.42
2018,11,24,12,30,440.0,174.0,3.6,20.9,409.0,312.58,238.37
2018,11,24,12,45,488.0,162.0,3.65,20.85,416.5,294.27,220.06
2018,11,24,13,0,536.0,150.0,3.7,20.8,424.0,271.2,197.35
2018,11,24,13,15,636.0,122.0,3.65,20.65,434.0,242.87,168.06
2018,11,24,13,30,736.0,94.0,3.6,20.5,444.0,203.13,129.34
2018,11,24,13,45,766.0,83.5,3.6,20.4,429.5,162.93,95.26
2018,11,24,14,0,796.0,73.0,3.6,20.3,415.0,114.83,60.74
2018,11,24,14,15,776.5,70.0,3.55,20.1,382.0,67.89,40.55
2018,11,24,14,30,757.0,67.0,3.5,19.9,349.0,51.88,39.8
2018,11,24,14,45,729.0,64.0,3.45,19.7,312.0,50.37,38.57
2018,11,24,15,0,701.0,61.0,3.4,19.5,275.0,48.9,37.34
2018,11,24,15,15,657.0,56.5,3.4,19.5,234.0,46.11,34.85
2018,11,24,15,30,613.0,52.0,3.4,19.5,193.0,39.64,29.07
2018,11,24,15,45,477.5,49.0,2.85,18.6,144.5,38.12,27.6
2018,11,24,16,0,342.0,46.0,2.3,17.7,96.0,37.02,26.25
2018,11,24,16,15,175.5,31.5,2.0,16.95,57.0,24.45,14.41
2018,11,24,16,30,9.0,17.0,1.7,16.2,18.0,14.97,0.0
2018,11,24,16,45,4.5,8.5,1.45,15.45,9.0,7.73,0.0
2018,11,24,17,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,25,6,45,39.0,5.0,1.15,10.85,5.5,0.0,0.0
2018,11,25,7,0,78.0,10.0,1.2,10.9,11.0,50.02,0.0
2018,11,25,7,15,216.0,22.0,1.2,11.35,40.5,167.95,17.32
2018,11,25,7,30,354.0,34.0,1.2,11.8,70.0,277.83,213.62
2018,11,25,7,45,443.5,42.5,1.15,12.2,110.0,346.98,281.07
2018,11,25,8,0,533.0,51.0,1.1,12.6,150.0,417.99,341.65
2018,11,25,8,15,591.0,55.5,1.1,13.15,191.5,465.4,380.99
2018,11,25,8,30,649.0,60.0,1.1,13.7,233.0,511.97,417.83
2018,11,25,8,45,688.5,63.0,1.05,14.25,272.5,539.76,438.44
2018,11,25,9,0,728.0,66.0,1.0,14.8,312.0,569.88,459.71
2018,11,25,9,15,757.5,68.0,1.0,15.45,348.5,589.73,472.63
2018,11,25,9,30,787.0,70.0,1.0,16.1,385.0,606.68,482.96
2018,11,25,9,45,810.5,70.0,0.95,16.8,416.0,614.29,485.57
2018,11,25,10,0,834.0,70.0,0.9,17.5,447.0,618.64,485.61
2018,11,25,10,15,846.5,71.5,0.85,18.0,471.5,614.47,479.58
2018,11,25,10,30,859.0,73.0,0.8,18.5,496.0,603.82,468.89
2018,11,25,10,45,867.0,73.5,0.7,19.05,513.0,589.82,455.04
2018,11,25,11,0,875.0,74.0,0.6,19.6,530.0,572.69,438.78
2018,11,25,11,15,878.5,74.5,0.65,19.95,539.5,550.04,420.14
2018,11,25,11,30,882.0,75.0,0.7,20.3,549.0,524.54,399.01
2018,11,25,11,45,882.5,75.0,0.8,20.7,550.5,494.37,374.22
2018,11,25,12,0,883.0,75.0,0.9,21.1,552.0,461.74,346.86
2018,11,25,12,15,882.0,74.5,1.05,21.35,546.5,425.72,316.53
2018,11,25,12,30,881.0,74.0,1.2,21.6,541.0,387.62,283.62
2018,11,25,12,45,876.5,73.0,1.35,21.8,528.0,346.06,247.26
2018,11,25,13,0,872.0,72.0,1.5,22.0,515.0,303.07,209.1
2018,11,25,13,15,862.5,71.0,1.65,22.0,494.5,257.7,169.27
2018,11,25,13,30,853.0,70.0,1.8,22.0,474.0,211.72,129.89
2018,11,25,13,45,839.0,68.0,1.9,21.95,446.5,158.67,87.87
2018,11,25,14,0,825.0,66.0,2.0,21.9,419.0,110.75,56.07
2018,11,25,14,15,804.5,64.0,2.0,21.7,386.0,63.26,36.51
2018,11,25,14,30,784.0,62.0,2.0,21.5,353.0,48.14,36.3
2018,11,25,14,45,754.5,59.5,2.05,21.3,315.0,46.89,35.3
2018,11,25,15,0,725.0,57.0,2.1,21.1,277.0,45.7,34.31
2018,11,25,15,15,682.0,53.0,2.1,21.1,236.0,43.22,32.11
2018,11,25,15,30,639.0,49.0,2.1,21.1,195.0,40.77,29.85
2018,11,25,15,45,572.0,44.0,1.6,19.7,153.5,34.23,24.1
2018,11,25,16,0,505.0,39.0,1.1,18.3,112.0,31.16,21.16
2018,11,25,16,15,382.5,30.5,1.1,17.55,74.5,24.86,14.65
2018,11,25,16,30,260.0,22.0,1.1,16.8,37.0,18.48,0.0
2018,11,25,16,45,130.0,11.0,1.1,16.1,18.5,10.01,0.0
2018,11,25,17,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,26,6,45,47.0,5.0,0.8,10.65,5.5,0.0,0.0
2018,11,26,7,0,94.0,10.0,0.8,10.7,11.0,58.17,0.0
2018,11,26,7,15,192.0,21.0,0.95,11.45,35.5,151.97,0.0
2018,11,26,7,30,290.0,32.0,1.1,12.2,60.0,238.46,181.0
2018,11,26,7,45,411.0,39.0,1.2,13.0,102.0,322.54,260.74
2018,11,26,8,0,532.0,46.0,1.3,13.8,144.0,409.86,334.47
2018,11,26,8,15,601.5,49.5,1.45,14.5,186.5,462.64,378.6
2018,11,26,8,30,671.0,53.0,1.6,15.2,229.0,511.58,418.16
2018,11,26,8,45,712.5,55.5,1.7,15.9,269.5,544.53,443.48
2018,11,26,9,0,754.0,58.0,1.8,16.6,310.0,575.29,466.14
2018,11,26,9,15,750.0,65.5,1.85,17.45,339.5,580.03,467.48
2018,11,26,9,30,746.0,73.0,1.9,18.3,369.0,581.78,466.4
2018,11,26,9,45,716.5,86.0,1.9,19.2,388.0,572.77,456.37
2018,11,26,10,0,687.0,99.0,1.9,20.1,407.0,558.75,442.68
2018,11,26,10,15,690.0,104.5,1.85,20.6,428.0,554.16,436.81
2018,11,26,10,30,693.0,110.0,1.8,21.1,449.0,546.86,428.75
2018,11,26,10,45,652.5,125.5,1.75,21.6,453.5,521.86,407.17
2018,11,26,11,0,612.0,141.0,1.7,22.1,458.0,495.54,384.76
2018,11,26,11,15,574.0,155.5,1.7,22.35,457.0,464.93,359.78
2018,11,26,11,30,536.0,170.0,1.7,22.6,456.0,438.49,337.79
2018,11,26,11,45,587.0,154.5,1.7,22.85,469.0,429.62,328.78
2018,11,26,12,0,638.0,139.0,1.7,23.1,482.0,412.49,312.8
2018,11,26,12,15,597.5,149.5,1.6,23.2,468.0,377.49,283.44
2018,11,26,12,30,557.0,160.0,1.5,23.3,454.0,341.21,253.19
2018,11,26,12,45,525.0,164.0,1.45,23.35,435.5,306.42,224.07
2018,11,26,13,0,493.0,168.0,1.4,23.4,417.0,273.06,196.15
2018,11,26,13,15,422.5,175.5,1.25,23.35,383.0,235.58,166.84
2018,11,26,13,30,352.0,183.0,1.1,23.3,349.0,205.92,144.92
2018,11,26,13,45,433.0,155.0,1.0,23.25,347.5,170.28,113.53
2018,11,26,14,0,514.0,127.0,0.9,23.2,346.0,129.27,81.57
2018,11,26,14,15,593.5,102.5,0.85,23.0,336.0,82.58,54.98
2018,11,26,14,30,673.0,78.0,0.8,22.8,326.0,55.05,42.02
2018,11,26,14,45,507.5,89.5,0.75,22.6,265.0,64.65,50.4
2018,11,26,15,0,342.0,101.0,0.7,22.4,204.0,72.76,57.39
2018,11,26,15,15,210.5,87.0,0.7,22.4,147.5,66.39,51.85
2018,11,26,15,30,79.0,73.0,0.7,22.4,91.0,58.61,44.98
2018,11,26,15,45,66.0,58.0,0.65,21.0,71.0,47.24,35.12
2018,11,26,16,0,53.0,43.0,0.6,19.6,51.0,35.6,24.8
2018,11,26,16,15,41.5,29.0,0.65,18.95,34.0,24.44,14.14
2018,11,26,16,30,30.0,15.0,0.7,18.3,17.0,13.01,0.0
2018,11,26,16,45,15.0,7.5,0.75,17.65,8.5,6.82,0.0
2018,11,26,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.5,15.35,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.35,15.4,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.25,15.4,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.2,15.4,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.15,15.4,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.1,15.4,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.25,15.1,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,27,6,45,9.0,2.0,0.75,12.1,2.0,0.0,0.0
2018,11,27,7,0,18.0,4.0,0.7,12.2,4.0,12.99,0.0
2018,11,27,7,15,9.0,10.0,0.8,12.6,10.0,13.85,0.0
2018,11,27,7,30,0.0,16.0,0.9,13.0,16.0,14.07,5.29
2018,11,27,7,45,7.0,25.0,0.95,13.4,26.5,26.56,16.72
2018,11,27,8,0,14.0,34.0,1.0,13.8,37.0,39.96,28.61
2018,11,27,8,15,22.5,50.0,1.05,14.25,55.5,62.45,48.15
2018,11,27,8,30,31.0,66.0,1.1,14.7,74.0,84.79,67.36
2018,11,27,8,45,54.0,87.0,1.15,15.15,104.0,122.02,99.06
2018,11,27,9,0,77.0,108.0,1.2,15.6,134.0,169.21,138.31
2018,11,27,9,15,117.0,132.0,1.25,16.2,176.0,220.05,179.87
2018,11,27,9,30,157.0,156.0,1.3,16.8,218.0,269.5,219.25
2018,11,27,9,45,172.5,172.5,1.35,17.45,245.5,293.0,236.82
2018,11,27,10,0,188.0,189.0,1.4,18.1,273.0,315.16,253.13
2018,11,27,10,15,244.5,194.0,1.45,18.4,309.0,358.12,286.24
2018,11,27,10,30,301.0,199.0,1.5,18.7,345.0,388.5,308.94
2018,11,27,10,45,235.5,209.5,1.5,18.95,326.5,350.88,277.92
2018,11,27,11,0,170.0,220.0,1.5,19.2,308.0,307.75,243.14
2018,11,27,11,15,161.0,226.0,1.55,19.3,310.5,300.46,236.89
2018,11,27,11,30,152.0,232.0,1.6,19.4,313.0,292.97,230.33
2018,11,27,11,45,178.0,235.5,1.6,19.5,330.5,299.42,234.52
2018,11,27,12,0,204.0,239.0,1.6,19.6,348.0,303.44,236.45
2018,11,27,12,15,186.0,237.5,1.55,19.55,336.0,283.22,219.84
2018,11,27,12,30,168.0,236.0,1.5,19.5,324.0,263.89,204.09
2018,11,27,12,45,118.5,224.0,1.45,19.5,285.5,227.44,175.75
2018,11,27,13,0,69.0,212.0,1.4,19.5,247.0,196.49,152.22
2018,11,27,13,15,99.5,207.5,1.35,19.4,255.5,193.4,148.47
2018,11,27,13,30,130.0,203.0,1.3,19.3,264.0,184.25,139.63
2018,11,27,13,45,142.5,192.0,1.3,19.2,255.5,167.08,125.55
2018,11,27,14,0,155.0,181.0,1.3,19.1,247.0,148.6,111.59
2018,11,27,14,15,145.5,165.0,1.2,18.9,223.0,125.23,96.62
2018,11,27,14,30,136.0,149.0,1.1,18.7,199.0,111.25,91.3
2018,11,27,14,45,113.5,132.5,1.0,18.5,171.0,100.16,81.96
2018,11,27,15,0,91.0,116.0,0.9,18.3,143.0,88.78,72.22
2018,11,27,15,15,110.0,101.5,0.9,18.3,129.5,78.59,63.32
2018,11,27,15,30,129.0,87.0,0.9,18.3,116.0,68.09,53.98
2018,11,27,15,45,104.5,70.0,0.8,17.45,90.0,55.51,42.81
2018,11,27,16,0,80.0,53.0,0.7,16.6,64.0,42.64,31.15
2018,11,27,16,15,60.0,36.5,0.75,16.3,43.0,29.85,18.65
