Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,0,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,8,6,45,12.5,1.5,0.95,7.35,1.0,0.0,0.0
2018,12,8,7,0,25.0,3.0,0.9,7.4,2.0,0.0,0.0
2018,12,8,7,15,147.0,14.0,0.95,8.1,22.0,88.8,0.0
2018,12,8,7,30,269.0,25.0,1.0,8.8,42.0,199.8,81.88
2018,12,8,7,45,244.0,38.0,1.0,9.45,63.0,215.68,169.26
2018,12,8,8,0,219.0,51.0,1.0,10.1,84.0,217.81,178.12
2018,12,8,8,15,290.0,62.5,1.05,10.75,120.5,273.94,227.25
2018,12,8,8,30,361.0,74.0,1.1,11.4,157.0,331.19,275.44
2018,12,8,8,45,525.0,70.0,1.2,12.0,215.0,432.03,357.8
2018,12,8,9,0,689.0,66.0,1.3,12.6,273.0,529.55,434.29
2018,12,8,9,15,758.0,63.0,1.3,13.4,317.0,564.75,459.45
2018,12,8,9,30,827.0,60.0,1.3,14.2,361.0,600.61,484.55
2018,12,8,9,45,845.5,62.0,1.35,15.05,392.5,607.83,487.43
2018,12,8,10,0,864.0,64.0,1.4,15.9,424.0,607.86,485.01
2018,12,8,10,15,876.0,65.5,1.4,16.25,449.0,604.4,480.23
2018,12,8,10,30,888.0,67.0,1.4,16.6,474.0,597.66,472.84
2018,12,8,10,45,895.5,68.5,1.4,17.0,492.5,585.05,460.81
2018,12,8,11,0,903.0,70.0,1.4,17.4,511.0,569.23,446.18
2018,12,8,11,15,906.5,70.5,1.35,17.6,521.5,547.09,426.64
2018,12,8,11,30,910.0,71.0,1.3,17.8,532.0,522.04,404.58
2018,12,8,11,45,909.5,71.5,1.25,17.95,534.5,492.32,378.67
2018,12,8,12,0,909.0,72.0,1.2,18.1,537.0,460.09,350.34
2018,12,8,12,15,905.0,72.0,1.15,18.2,532.0,423.67,318.32
2018,12,8,12,30,901.0,72.0,1.1,18.3,527.0,385.3,284.15
2018,12,8,12,45,881.0,75.0,1.05,18.35,511.0,342.92,246.72
2018,12,8,13,0,861.0,78.0,1.0,18.4,495.0,297.07,206.38
2018,12,8,13,15,863.0,74.5,0.95,18.35,479.0,252.87,166.8
2018,12,8,13,30,865.0,71.0,0.9,18.3,463.0,207.11,126.95
2018,12,8,13,45,849.5,70.0,0.85,18.25,436.5,159.85,89.59
2018,12,8,14,0,834.0,69.0,0.8,18.2,410.0,112.98,58.75
2018,12,8,14,15,789.5,70.5,0.7,18.0,373.0,68.12,41.74
2018,12,8,14,30,745.0,72.0,0.6,17.8,336.0,56.58,44.33
2018,12,8,14,45,735.0,66.0,0.5,17.65,303.0,52.69,41.0
2018,12,8,15,0,725.0,60.0,0.4,17.5,270.0,48.72,37.55
2018,12,8,15,15,679.5,55.5,0.4,17.5,229.0,45.84,34.95
2018,12,8,15,30,634.0,51.0,0.4,17.5,188.0,39.34,29.06
2018,12,8,15,45,562.0,45.0,0.25,16.55,147.0,35.39,25.45
2018,12,8,16,0,490.0,39.0,0.1,15.6,106.0,31.47,21.62
2018,12,8,16,15,330.0,30.0,0.2,15.25,68.0,24.62,14.09
2018,12,8,16,30,170.0,21.0,0.3,14.9,30.0,16.66,0.0
2018,12,8,16,45,85.0,10.5,0.35,14.55,15.0,9.55,0.0
2018,12,8,17,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.5,13.95,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,9,6,45,9.5,1.5,1.0,9.45,1.0,0.0,0.0
2018,12,9,7,0,19.0,3.0,1.0,9.5,2.0,0.0,0.0
2018,12,9,7,15,43.5,12.5,0.95,9.85,14.0,33.8,0.0
2018,12,9,7,30,68.0,22.0,0.9,10.2,26.0,76.66,22.36
2018,12,9,7,45,77.0,36.0,0.85,10.55,44.5,105.98,80.44
2018,12,9,8,0,86.0,50.0,0.8,10.9,63.0,115.92,92.86
2018,12,9,8,15,84.0,65.5,0.95,11.3,81.5,132.06,107.77
2018,12,9,8,30,82.0,81.0,1.1,11.7,100.0,147.39,121.32
2018,12,9,8,45,118.5,98.5,1.25,12.15,131.0,188.39,156.45
2018,12,9,9,0,155.0,116.0,1.4,12.6,162.0,228.94,190.43
2018,12,9,9,15,232.5,125.5,1.4,12.95,204.5,295.25,245.13
2018,12,9,9,30,310.0,135.0,1.4,13.3,247.0,349.85,288.91
2018,12,9,9,45,315.0,145.5,1.4,13.65,268.0,359.3,295.07
2018,12,9,10,0,320.0,156.0,1.4,14.0,289.0,367.36,300.22
2018,12,9,10,15,405.5,152.0,1.45,14.7,330.5,416.57,337.91
2018,12,9,10,30,491.0,148.0,1.5,15.4,372.0,451.83,363.66
2018,12,9,10,45,480.5,157.0,1.5,16.1,383.5,441.89,353.33
2018,12,9,11,0,470.0,166.0,1.5,16.8,395.0,430.39,342.09
2018,12,9,11,15,404.0,184.5,1.5,17.35,384.5,397.89,314.72
2018,12,9,11,30,338.0,203.0,1.5,17.9,374.0,361.3,284.55
2018,12,9,11,45,394.5,191.0,1.5,18.4,391.5,366.05,286.24
2018,12,9,12,0,451.0,179.0,1.5,18.9,409.0,361.0,279.54
2018,12,9,12,15,481.0,171.0,1.5,18.85,414.5,344.42,264.15
2018,12,9,12,30,511.0,163.0,1.5,18.8,420.0,324.67,245.72
2018,12,9,12,45,497.5,162.0,1.5,18.7,407.5,294.14,219.34
2018,12,9,13,0,484.0,161.0,1.5,18.6,395.0,263.68,192.93
2018,12,9,13,15,506.0,148.5,1.45,18.25,385.0,232.07,164.59
2018,12,9,13,30,528.0,136.0,1.4,17.9,375.0,198.0,134.63
2018,12,9,13,45,439.5,143.0,1.3,17.6,334.0,162.48,109.88
2018,12,9,14,0,351.0,150.0,1.2,17.3,293.0,138.42,97.14
2018,12,9,14,15,375.5,134.0,1.15,16.9,276.5,101.1,74.42
2018,12,9,14,30,400.0,118.0,1.1,16.5,260.0,83.23,67.86
2018,12,9,14,45,297.0,112.5,1.0,16.05,211.5,84.05,68.78
2018,12,9,15,0,194.0,107.0,0.9,15.6,163.0,79.88,65.23
2018,12,9,15,15,155.0,91.0,0.9,15.6,131.5,68.87,55.46
2018,12,9,15,30,116.0,75.0,0.9,15.6,100.0,59.88,47.33
2018,12,9,15,45,140.0,61.0,0.85,14.75,84.5,47.6,36.29
2018,12,9,16,0,164.0,47.0,0.8,13.9,69.0,37.29,26.76
2018,12,9,16,15,123.5,33.0,0.85,13.65,46.0,26.53,15.71
2018,12,9,16,30,83.0,19.0,0.9,13.4,23.0,15.54,0.0
2018,12,9,16,45,41.5,9.5,0.9,13.15,11.5,8.64,0.0
2018,12,9,17,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,10,6,45,8.0,1.5,1.15,8.9,1.0,0.0,0.0
2018,12,10,7,0,16.0,3.0,1.2,8.9,2.0,0.0,0.0
2018,12,10,7,15,21.5,11.5,1.3,9.15,12.0,21.51,0.0
2018,12,10,7,30,27.0,20.0,1.4,9.4,22.0,42.94,6.34
2018,12,10,7,45,32.5,36.5,1.45,9.65,40.0,62.78,45.34
2018,12,10,8,0,38.0,53.0,1.5,9.9,58.0,84.22,66.09
2018,12,10,8,15,53.0,69.5,1.55,10.25,79.5,110.39,89.55
2018,12,10,8,30,68.0,86.0,1.6,10.6,101.0,136.32,112.4
2018,12,10,8,45,180.0,97.0,1.65,11.0,147.5,235.27,197.38
2018,12,10,9,0,292.0,108.0,1.7,11.4,194.0,314.57,263.77
2018,12,10,9,15,332.5,116.5,1.8,11.9,226.5,358.25,298.65
2018,12,10,9,30,373.0,125.0,1.9,12.4,259.0,388.77,322.53
2018,12,10,9,45,388.0,135.5,2.0,12.95,285.5,403.99,333.41
2018,12,10,10,0,403.0,146.0,2.1,13.5,312.0,417.27,342.56
2018,12,10,10,15,455.5,145.0,2.2,13.95,343.5,438.76,358.56
2018,12,10,10,30,508.0,144.0,2.3,14.4,375.0,457.3,371.78
2018,12,10,10,45,563.0,137.5,2.4,14.9,403.0,468.18,378.68
2018,12,10,11,0,618.0,131.0,2.5,15.4,431.0,479.92,385.74
2018,12,10,11,15,608.5,136.0,2.5,15.7,437.0,460.55,368.24
2018,12,10,11,30,599.0,141.0,2.5,16.0,443.0,439.58,349.47
2018,12,10,11,45,589.0,145.0,2.5,16.25,443.5,416.05,328.56
2018,12,10,12,0,579.0,149.0,2.5,16.5,444.0,388.16,304.02
2018,12,10,12,15,564.5,151.5,2.5,16.55,437.0,359.66,278.96
2018,12,10,12,30,550.0,154.0,2.5,16.6,430.0,330.69,253.23
2018,12,10,12,45,581.5,141.5,2.5,16.65,427.5,305.23,228.95
2018,12,10,13,0,613.0,129.0,2.5,16.7,425.0,273.45,198.99
2018,12,10,13,15,684.0,108.0,2.5,16.55,426.5,239.56,165.67
2018,12,10,13,30,755.0,87.0,2.5,16.4,428.0,202.75,130.09
2018,12,10,13,45,700.0,92.0,2.45,16.3,394.0,156.13,94.19
2018,12,10,14,0,645.0,97.0,2.4,16.2,360.0,117.72,69.96
2018,12,10,14,15,673.5,85.0,2.4,15.95,340.5,72.82,46.89
2018,12,10,14,30,702.0,73.0,2.4,15.7,321.0,52.1,40.74
2018,12,10,14,45,697.5,65.5,2.35,15.5,290.0,52.07,40.79
2018,12,10,15,0,693.0,58.0,2.3,15.3,259.0,46.84,36.18
2018,12,10,15,15,642.5,55.0,2.3,15.3,219.5,41.38,31.26
2018,12,10,15,30,592.0,52.0,2.3,15.3,180.0,40.01,29.88
2018,12,10,15,45,531.0,45.0,1.8,14.15,141.0,35.29,25.56
2018,12,10,16,0,470.0,38.0,1.3,13.0,102.0,30.5,20.96
2018,12,10,16,15,310.0,29.5,1.25,12.35,65.5,24.1,13.87
2018,12,10,16,30,150.0,21.0,1.2,11.7,29.0,16.63,0.0
2018,12,10,16,45,75.0,10.5,1.15,11.1,14.5,9.55,0.0
2018,12,10,17,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,11,7,15,150.5,11.5,0.95,8.15,20.0,87.55,0.0
2018,12,11,7,30,301.0,23.0,0.9,8.5,40.0,210.43,31.61
2018,12,11,7,45,428.5,30.5,0.85,8.85,78.5,308.84,237.92
2018,12,11,8,0,556.0,38.0,0.8,9.2,117.0,389.71,315.82
2018,12,11,8,15,624.0,42.5,0.9,9.75,159.0,443.51,363.31
2018,12,11,8,30,692.0,47.0,1.0,10.3,201.0,496.26,407.56
2018,12,11,8,45,735.5,50.5,1.05,10.85,242.0,531.58,436.02
2018,12,11,9,0,779.0,54.0,1.1,11.4,283.0,564.79,461.54
2018,12,11,9,15,805.0,57.0,1.35,12.25,320.0,584.04,476.3
2018,12,11,9,30,831.0,60.0,1.6,13.1,357.0,600.4,488.16
2018,12,11,9,45,846.5,62.0,1.9,14.0,387.5,605.98,491.42
2018,12,11,10,0,862.0,64.0,2.2,14.9,418.0,604.42,488.9
2018,12,11,10,15,875.5,65.5,2.35,15.25,444.0,602.12,485.65
2018,12,11,10,30,889.0,67.0,2.5,15.6,470.0,596.52,479.6
2018,12,11,10,45,898.0,67.5,2.6,16.0,488.5,583.91,467.69
2018,12,11,11,0,907.0,68.0,2.7,16.4,507.0,568.09,453.04
2018,12,11,11,15,912.0,69.0,2.75,16.55,518.5,547.49,434.65
2018,12,11,11,30,917.0,70.0,2.8,16.7,530.0,523.85,413.5
2018,12,11,11,45,918.5,70.0,2.9,16.9,533.5,494.64,387.62
2018,12,11,12,0,920.0,70.0,3.0,17.1,537.0,462.8,359.05
2018,12,11,12,15,918.0,70.0,3.05,17.15,533.0,427.07,326.89
2018,12,11,12,30,916.0,70.0,3.1,17.2,529.0,389.22,292.33
2018,12,11,12,45,911.0,69.0,3.15,17.3,517.0,347.55,254.11
2018,12,11,13,0,906.0,68.0,3.2,17.4,505.0,304.37,214.27
2018,12,11,13,15,897.0,67.5,3.15,17.3,486.0,259.4,173.37
2018,12,11,13,30,888.0,67.0,3.1,17.2,467.0,213.61,133.02
2018,12,11,13,45,874.5,65.0,3.05,17.15,440.5,165.44,94.03
2018,12,11,14,0,861.0,63.0,3.0,17.1,414.0,117.37,61.5
2018,12,11,14,15,841.5,61.0,2.9,16.85,382.0,63.69,36.3
2018,12,11,14,30,822.0,59.0,2.8,16.6,350.0,46.48,35.63
2018,12,11,14,45,793.5,57.0,2.7,16.35,313.0,45.52,34.86
2018,12,11,15,0,765.0,55.0,2.6,16.1,276.0,44.65,34.12
2018,12,11,15,15,722.0,51.0,2.6,16.1,235.0,42.06,31.75
2018,12,11,15,30,679.0,47.0,2.6,16.1,194.0,39.5,29.32
2018,12,11,15,45,612.0,41.5,1.9,14.45,152.5,35.51,25.72
2018,12,11,16,0,545.0,36.0,1.2,12.8,111.0,31.55,21.9
2018,12,11,16,15,417.5,28.5,1.2,12.25,73.5,23.34,13.29
2018,12,11,16,30,290.0,21.0,1.2,11.7,36.0,17.77,0.0
2018,12,11,16,45,145.0,10.5,1.2,11.15,18.0,9.55,0.0
2018,12,11,17,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,12,7,15,27.5,10.0,1.2,11.2,11.5,23.14,0.0
2018,12,12,7,30,55.0,20.0,1.3,11.7,23.0,65.27,0.0
2018,12,12,7,45,208.5,32.5,1.4,12.15,59.5,187.03,141.79
2018,12,12,8,0,362.0,45.0,1.5,12.6,96.0,292.01,236.56
2018,12,12,8,15,437.0,52.0,1.75,13.0,133.5,348.92,286.84
2018,12,12,8,30,512.0,59.0,2.0,13.4,171.0,405.91,335.53
2018,12,12,8,45,586.5,62.5,2.25,13.75,215.0,458.05,378.99
2018,12,12,9,0,661.0,66.0,2.5,14.1,259.0,508.95,420.15
2018,12,12,9,15,612.0,81.0,2.6,14.45,277.5,495.09,408.12
2018,12,12,9,30,563.0,96.0,2.7,14.8,296.0,478.03,393.43
2018,12,12,9,45,662.0,88.0,2.8,15.15,343.5,524.46,429.63
2018,12,12,10,0,761.0,80.0,2.9,15.5,391.0,564.8,459.92
2018,12,12,10,15,806.5,75.5,2.95,15.95,423.0,575.58,466.16
2018,12,12,10,30,852.0,71.0,3.0,16.4,455.0,582.33,469.14
2018,12,12,10,45,829.0,78.5,3.1,16.8,465.0,559.58,449.15
2018,12,12,11,0,806.0,86.0,3.2,17.2,475.0,534.64,427.44
2018,12,12,11,15,833.0,82.0,3.15,17.45,492.0,521.81,414.81
2018,12,12,11,30,860.0,78.0,3.1,17.7,509.0,505.14,398.69
2018,12,12,11,45,889.0,72.0,3.1,17.95,520.0,483.26,378.14
2018,12,12,12,0,918.0,66.0,3.1,18.2,531.0,458.22,354.42
2018,12,12,12,15,912.5,67.5,3.1,18.3,527.0,422.84,322.48
2018,12,12,12,30,907.0,69.0,3.1,18.4,523.0,385.52,288.4
2018,12,12,12,45,897.5,70.0,3.1,18.45,510.5,344.74,251.19
2018,12,12,13,0,888.0,71.0,3.1,18.5,498.0,302.75,212.68
2018,12,12,13,15,879.0,69.5,3.1,18.35,479.0,257.73,172.07
2018,12,12,13,30,870.0,68.0,3.1,18.2,460.0,211.97,131.99
2018,12,12,13,45,856.0,67.0,3.05,18.1,434.5,160.56,90.44
2018,12,12,14,0,842.0,66.0,3.0,18.0,409.0,113.73,58.76
2018,12,12,14,15,822.0,64.0,2.85,17.7,377.0,66.39,38.24
2018,12,12,14,30,802.0,62.0,2.7,17.4,345.0,48.76,37.51
2018,12,12,14,45,773.0,59.0,2.6,17.1,308.5,47.05,36.1
2018,12,12,15,0,744.0,56.0,2.5,16.8,272.0,45.39,34.67
2018,12,12,15,15,700.0,52.5,2.5,16.8,231.5,43.27,32.73
2018,12,12,15,30,656.0,49.0,2.5,16.8,191.0,41.23,30.76
2018,12,12,15,45,586.0,43.0,1.8,15.1,149.5,36.83,26.81
2018,12,12,16,0,516.0,37.0,1.1,13.4,108.0,29.7,20.24
2018,12,12,16,15,388.0,29.0,1.1,12.85,71.5,23.73,13.61
2018,12,12,16,30,260.0,21.0,1.1,12.3,35.0,17.72,0.0
2018,12,12,16,45,130.0,10.5,1.1,11.8,17.5,9.55,0.0
2018,12,12,17,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,13,7,15,133.0,11.0,1.4,7.3,18.0,77.73,0.0
2018,12,13,7,30,266.0,22.0,1.5,8.2,36.0,187.97,0.0
2018,12,13,7,45,393.0,29.5,1.6,9.1,72.5,286.86,218.64
2018,12,13,8,0,520.0,37.0,1.7,10.0,109.0,373.4,303.88
2018,12,13,8,15,589.5,42.5,1.85,10.65,150.0,421.38,347.83
2018,12,13,8,30,659.0,48.0,2.0,11.3,191.0,475.76,394.21
2018,12,13,8,45,703.0,51.0,2.15,11.95,231.0,510.64,423.24
2018,12,13,9,0,747.0,54.0,2.3,12.6,271.0,543.46,449.34
2018,12,13,9,15,776.0,56.5,2.3,13.25,307.5,564.01,464.2
2018,12,13,9,30,805.0,59.0,2.3,13.9,344.0,581.79,476.22
2018,12,13,9,45,825.0,61.0,2.3,14.6,375.5,590.42,480.57
2018,12,13,10,0,845.0,63.0,2.3,15.3,407.0,595.89,482.18
2018,12,13,10,15,856.5,64.5,2.35,15.9,431.5,588.84,474.51
2018,12,13,10,30,868.0,66.0,2.4,16.5,456.0,582.57,467.19
2018,12,13,10,45,876.5,67.0,2.45,17.15,474.5,570.83,455.39
2018,12,13,11,0,885.0,68.0,2.5,17.8,493.0,555.93,440.98
2018,12,13,11,15,889.5,68.5,2.5,18.15,504.5,535.29,422.25
2018,12,13,11,30,894.0,69.0,2.5,18.5,516.0,511.72,400.95
2018,12,13,11,45,895.5,69.5,2.5,18.85,520.0,483.92,375.99
2018,12,13,12,0,897.0,70.0,2.5,19.2,524.0,453.53,348.52
2018,12,13,12,15,892.5,70.5,2.5,19.4,519.5,418.32,317.0
2018,12,13,12,30,888.0,71.0,2.5,19.6,515.0,381.19,283.38
2018,12,13,12,45,878.0,71.5,2.45,19.8,502.0,340.61,246.58
2018,12,13,13,0,868.0,72.0,2.4,20.0,489.0,298.91,208.63
2018,12,13,13,15,858.0,71.5,2.4,20.05,470.5,251.72,166.7
2018,12,13,13,30,848.0,71.0,2.4,20.1,452.0,207.06,127.84
2018,12,13,13,45,833.0,69.5,2.4,20.15,426.5,160.53,90.55
2018,12,13,14,0,818.0,68.0,2.4,20.2,401.0,114.36,59.38
2018,12,13,14,15,797.5,65.5,2.15,19.95,369.5,67.81,38.92
2018,12,13,14,30,777.0,63.0,1.9,19.7,338.0,49.41,37.72
2018,12,13,14,45,746.5,60.5,1.7,19.4,302.0,48.14,36.71
2018,12,13,15,0,716.0,58.0,1.5,19.1,266.0,46.95,35.71
2018,12,13,15,15,671.5,54.0,1.5,19.1,226.0,44.46,33.46
2018,12,13,15,30,627.0,50.0,1.5,19.1,186.0,42.02,31.16
2018,12,13,15,45,559.0,44.0,1.3,17.45,146.0,34.48,24.5
2018,12,13,16,0,491.0,38.0,1.1,15.8,106.0,30.51,20.73
2018,12,13,16,15,334.5,28.5,1.15,15.3,67.5,23.16,13.02
2018,12,13,16,30,178.0,19.0,1.2,14.8,29.0,15.68,0.0
2018,12,13,16,45,89.0,9.5,1.25,14.35,14.5,8.64,0.0
2018,12,13,17,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,12,14,7,15,6.0,2.5,2.8,13.1,3.0,5.32,0.0
2018,12,14,7,30,12.0,5.0,2.9,13.3,6.0,14.6,0.0
2018,12,14,7,45,6.0,8.5,3.0,13.55,9.0,10.91,2.85
2018,12,14,8,0,0.0,12.0,3.1,13.8,12.0,10.53,3.12
2018,12,14,8,15,0.0,15.5,3.25,14.0,15.5,13.62,5.9
2018,12,14,8,30,0.0,19.0,3.4,14.2,19.0,16.7,8.64
2018,12,14,8,45,0.0,23.0,3.5,14.45,23.0,20.23,11.72
2018,12,14,9,0,0.0,27.0,3.6,14.7,27.0,23.76,14.77
2018,12,14,9,15,0.0,42.0,3.7,14.85,42.0,37.03,26.12
2018,12,14,9,30,0.0,57.0,3.8,15.0,57.0,50.33,37.41
2018,12,14,9,45,3.0,75.0,3.85,15.15,76.0,68.31,52.64
2018,12,14,10,0,6.0,93.0,3.9,15.3,95.0,86.95,68.29
2018,12,14,10,15,88.5,126.5,3.95,15.4,166.0,181.34,148.23
2018,12,14,10,30,171.0,160.0,4.0,15.5,237.0,260.4,213.4
2018,12,14,10,45,201.5,181.0,4.1,15.55,275.0,293.01,239.18
2018,12,14,11,0,232.0,202.0,4.2,15.6,313.0,330.13,268.24
2018,12,14,11,15,297.0,199.0,4.2,15.65,344.5,350.53,283.75
2018,12,14,11,30,362.0,196.0,4.2,15.7,376.0,366.9,295.49
2018,12,14,11,45,277.5,201.5,4.15,15.75,340.0,318.22,255.21
2018,12,14,12,0,193.0,207.0,4.1,15.8,304.0,270.44,216.14
2018,12,14,12,15,162.0,214.0,4.05,15.8,295.0,254.05,202.3
2018,12,14,12,30,131.0,221.0,4.0,15.8,286.0,239.05,189.79
2018,12,14,12,45,219.0,205.5,3.95,15.85,311.5,244.44,191.18
2018,12,14,13,0,307.0,190.0,3.9,15.9,337.0,241.93,184.94
2018,12,14,13,15,342.5,177.5,3.8,15.95,336.0,221.95,165.53
2018,12,14,13,30,378.0,165.0,3.7,16.0,335.0,196.58,141.87
2018,12,14,13,45,418.5,146.0,3.55,16.0,324.5,164.34,113.5
2018,12,14,14,0,459.0,127.0,3.4,16.0,314.0,128.27,85.19
2018,12,14,14,15,422.0,124.5,3.1,15.9,286.0,97.89,70.36
2018,12,14,14,30,385.0,122.0,2.8,15.8,258.0,85.98,70.55
2018,12,14,14,45,407.0,104.5,2.45,15.7,234.5,74.88,60.88
2018,12,14,15,0,429.0,87.0,2.1,15.6,211.0,63.46,50.83
2018,12,14,15,15,370.0,76.0,2.1,15.6,172.0,56.08,44.22
2018,12,14,15,30,311.0,65.0,2.1,15.6,133.0,48.54,37.37
2018,12,14,15,45,333.5,53.5,1.55,14.85,112.0,40.72,30.26
2018,12,14,16,0,356.0,42.0,1.0,14.1,91.0,33.78,23.74
2018,12,14,16,15,282.5,32.5,1.0,13.75,62.5,26.79,16.13
2018,12,14,16,30,209.0,23.0,1.0,13.4,34.0,19.6,0.0
2018,12,14,16,45,104.5,11.5,1.0,13.0,17.0,10.46,0.0
2018,12,14,17,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,15,7,15,65.0,10.0,1.5,9.9,13.0,42.01,0.0
2018,12,15,7,30,130.0,20.0,1.6,10.2,26.0,112.63,0.0
2018,12,15,7,45,177.0,33.0,1.65,10.45,51.0,171.08,126.32
2018,12,15,8,0,224.0,46.0,1.7,10.7,76.0,213.02,172.82
2018,12,15,8,15,298.5,56.5,1.7,11.05,111.5,269.21,222.97
2018,12,15,8,30,373.0,67.0,1.7,11.4,147.0,326.95,272.61
2018,12,15,8,45,529.0,63.5,1.7,11.8,201.5,422.59,351.76
2018,12,15,9,0,685.0,60.0,1.7,12.2,256.0,511.11,422.41
2018,12,15,9,15,673.0,70.0,1.65,12.8,283.5,518.44,426.03
2018,12,15,9,30,661.0,80.0,1.6,13.4,311.0,519.46,424.87
2018,12,15,9,45,641.5,91.0,1.6,14.0,332.0,514.27,418.79
2018,12,15,10,0,622.0,102.0,1.6,14.6,353.0,506.5,410.57
2018,12,15,10,15,565.0,121.5,1.6,15.25,360.5,482.85,389.63
2018,12,15,10,30,508.0,141.0,1.6,15.9,368.0,453.72,364.68
2018,12,15,10,45,600.0,125.0,1.6,16.55,404.0,480.69,383.82
2018,12,15,11,0,692.0,109.0,1.6,17.2,440.0,497.7,394.29
2018,12,15,11,15,790.5,89.5,1.55,17.6,476.0,507.99,399.19
2018,12,15,11,30,889.0,70.0,1.5,18.0,512.0,510.78,397.61
2018,12,15,11,45,870.5,75.0,1.4,18.4,511.0,478.63,369.15
2018,12,15,12,0,852.0,80.0,1.3,18.8,510.0,444.66,339.24
2018,12,15,12,15,773.5,96.5,1.2,18.95,484.5,396.74,299.47
2018,12,15,12,30,695.0,113.0,1.1,19.1,459.0,349.55,260.44
2018,12,15,12,45,647.5,122.0,1.05,19.25,439.0,310.79,227.55
2018,12,15,13,0,600.0,131.0,1.0,19.4,419.0,274.25,196.57
2018,12,15,13,15,569.0,132.0,0.95,19.45,397.0,237.33,165.35
2018,12,15,13,30,538.0,133.0,0.9,19.5,375.0,200.44,135.09
2018,12,15,13,45,543.5,123.5,0.9,19.5,356.0,163.95,105.47
2018,12,15,14,0,549.0,114.0,0.9,19.5,337.0,127.4,79.48
2018,12,15,14,15,576.0,99.5,0.85,19.3,317.5,85.17,55.9
2018,12,15,14,30,603.0,85.0,0.8,19.1,298.0,60.65,47.6
2018,12,15,14,45,629.0,73.5,0.8,18.9,275.0,53.29,41.29
2018,12,15,15,0,655.0,62.0,0.8,18.7,252.0,45.74,34.72
2018,12,15,15,15,634.5,56.0,0.8,18.7,218.0,42.1,31.47
2018,12,15,15,30,614.0,50.0,0.8,18.7,184.0,38.37,28.05
2018,12,15,15,45,538.0,44.0,0.75,17.45,143.0,34.37,24.44
2018,12,15,16,0,462.0,38.0,0.7,16.2,102.0,30.39,20.62
2018,12,15,16,15,350.0,30.0,0.75,15.7,68.5,24.52,14.22
2018,12,15,16,30,238.0,22.0,0.8,15.2,35.0,18.59,0.0
2018,12,15,16,45,119.0,11.0,0.85,14.75,17.5,10.01,0.0
2018,12,15,17,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,16,7,15,40.5,9.0,1.4,10.8,11.0,28.65,0.0
2018,12,16,7,30,81.0,18.0,1.7,11.4,22.0,82.82,0.0
2018,12,16,7,45,120.0,32.5,2.0,12.05,45.0,126.53,90.81
2018,12,16,8,0,159.0,47.0,2.3,12.7,68.0,165.44,132.63
2018,12,16,8,15,193.0,62.0,2.45,13.15,96.5,203.03,166.73
2018,12,16,8,30,227.0,77.0,2.6,13.6,125.0,240.68,199.7
2018,12,16,8,45,257.5,89.0,2.75,14.05,154.0,271.85,226.44
2018,12,16,9,0,288.0,101.0,2.9,14.5,183.0,302.65,252.11
2018,12,16,9,15,309.0,111.5,3.0,15.05,210.0,324.91,269.93
2018,12,16,9,30,330.0,122.0,3.1,15.6,237.0,346.06,286.35
2018,12,16,9,45,213.5,139.0,3.25,16.2,216.0,289.33,237.81
2018,12,16,10,0,97.0,156.0,3.4,16.8,195.0,222.66,181.1
2018,12,16,10,15,78.0,164.5,3.45,17.1,197.0,207.16,167.74
2018,12,16,10,30,59.0,173.0,3.5,17.4,199.0,201.24,162.1
2018,12,16,10,45,38.0,153.0,3.55,17.75,170.0,165.76,132.47
2018,12,16,11,0,17.0,133.0,3.6,18.1,141.0,128.5,101.42
2018,12,16,11,15,9.0,120.5,3.55,18.25,124.5,112.06,87.69
2018,12,16,11,30,1.0,108.0,3.5,18.4,108.0,96.37,74.62
2018,12,16,11,45,1.0,104.0,3.45,18.6,104.5,92.63,71.46
2018,12,16,12,0,1.0,100.0,3.4,18.8,101.0,88.95,68.36
2018,12,16,12,15,9.0,124.0,3.25,18.7,128.5,112.97,88.04
2018,12,16,12,30,17.0,148.0,3.1,18.6,156.0,135.8,106.54
2018,12,16,12,45,100.5,173.5,2.95,18.5,221.5,182.07,142.03
2018,12,16,13,0,184.0,199.0,2.8,18.4,287.0,217.35,167.14
2018,12,16,13,15,142.5,190.5,2.75,18.3,257.0,189.54,145.25
2018,12,16,13,30,101.0,182.0,2.7,18.2,227.0,165.4,127.02
2018,12,16,13,45,88.5,163.0,2.65,18.05,201.0,144.5,110.68
2018,12,16,14,0,76.0,144.0,2.6,17.9,175.0,122.99,94.29
2018,12,16,14,15,112.0,133.5,2.45,17.65,175.0,106.0,81.38
2018,12,16,14,30,148.0,123.0,2.3,17.4,175.0,94.88,77.82
2018,12,16,14,45,128.5,110.5,2.2,17.15,152.5,86.05,70.28
2018,12,16,15,0,109.0,98.0,2.1,16.9,130.0,77.03,62.46
2018,12,16,15,15,77.5,74.5,2.1,16.9,95.5,60.2,47.6
2018,12,16,15,30,46.0,51.0,2.1,16.9,61.0,42.55,31.92
2018,12,16,15,45,44.0,41.0,2.0,16.2,49.0,34.61,24.76
2018,12,16,16,0,42.0,31.0,1.9,15.5,37.0,26.51,17.31
2018,12,16,16,15,32.0,21.5,2.0,15.35,25.0,18.62,9.49
2018,12,16,16,30,22.0,12.0,2.1,15.2,13.0,10.58,0.0
2018,12,16,16,45,11.0,6.0,2.15,15.05,6.5,5.46,0.0
2018,12,16,17,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,17,7,15,106.5,10.0,1.5,11.45,15.0,62.78,0.0
2018,12,17,7,30,213.0,20.0,1.7,11.7,30.0,153.56,0.0
2018,12,17,7,45,340.5,29.0,1.9,12.0,64.5,255.58,184.73
2018,12,17,8,0,468.0,38.0,2.1,12.3,99.0,342.71,276.02
2018,12,17,8,15,545.0,43.5,2.1,12.45,139.5,399.71,327.81
2018,12,17,8,30,622.0,49.0,2.1,12.6,180.0,452.05,373.2
2018,12,17,8,45,676.5,52.0,2.15,12.8,221.0,493.3,407.88
2018,12,17,9,0,731.0,55.0,2.2,13.0,262.0,532.64,439.63
2018,12,17,9,15,757.0,59.0,2.2,13.3,298.5,553.38,455.27
2018,12,17,9,30,783.0,63.0,2.2,13.6,335.0,571.4,468.15
2018,12,17,9,45,798.5,66.5,2.2,13.95,366.0,579.43,472.71
2018,12,17,10,0,814.0,70.0,2.2,14.3,397.0,584.38,474.6
2018,12,17,10,15,830.5,71.5,2.2,14.65,423.0,584.46,472.58
2018,12,17,10,30,847.0,73.0,2.2,15.0,449.0,581.25,467.83
2018,12,17,10,45,859.0,73.0,2.2,15.35,468.5,570.48,457.14
2018,12,17,11,0,871.0,73.0,2.2,15.7,488.0,554.29,442.17
2018,12,17,11,15,872.0,74.5,2.15,15.85,498.5,533.48,423.46
2018,12,17,11,30,873.0,76.0,2.1,16.0,509.0,510.92,403.05
2018,12,17,11,45,879.5,75.0,2.1,16.15,514.5,483.77,378.89
2018,12,17,12,0,886.0,74.0,2.1,16.3,520.0,454.8,352.73
2018,12,17,12,15,881.5,74.5,2.1,16.25,515.5,420.21,321.92
2018,12,17,12,30,877.0,75.0,2.1,16.2,511.0,383.71,288.95
2018,12,17,12,45,870.0,75.0,2.1,16.2,500.0,341.9,251.18
2018,12,17,13,0,863.0,75.0,2.1,16.2,489.0,300.46,213.24
2018,12,17,13,15,789.5,86.0,2.15,16.2,454.0,252.62,172.7
2018,12,17,13,30,716.0,97.0,2.2,16.2,419.0,205.43,134.22
2018,12,17,13,45,606.0,110.5,2.2,16.2,372.5,164.25,104.79
2018,12,17,14,0,496.0,124.0,2.2,16.2,326.0,131.09,85.54
2018,12,17,14,15,454.5,119.5,2.15,16.15,293.5,97.3,68.2
2018,12,17,14,30,413.0,115.0,2.1,16.1,261.0,81.18,66.23
2018,12,17,14,45,274.5,111.0,2.05,16.0,204.0,82.91,67.85
2018,12,17,15,0,136.0,107.0,2.0,15.9,147.0,83.07,68.01
2018,12,17,15,15,68.0,89.0,2.0,15.9,109.0,72.56,58.67
2018,12,17,15,30,0.0,71.0,2.0,15.9,71.0,60.06,47.46
2018,12,17,15,45,0.0,55.5,1.5,14.75,55.5,47.43,36.17
2018,12,17,16,0,0.0,40.0,1.0,13.6,40.0,34.63,24.57
2018,12,17,16,15,4.0,27.5,1.0,13.15,27.5,24.03,14.13
2018,12,17,16,30,8.0,15.0,1.0,12.7,15.0,13.35,0.0
2018,12,17,16,45,4.0,7.5,1.05,12.25,7.5,6.82,0.0
2018,12,17,17,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
